,reactor water level�ifuel range)(A�j,reactor water level�ifuel range)(B�j,reactor pressure,vessel flange(TE-263-69A1),vessel steam(TE-263-69B1),feedwater nozzle �m�S�a�d�m�c(TE-263-69D1),feedwater nozzle �m�S�a �d�m�c�@�h�m �a�n�`�q�c(TE-263-69D2),feedwater nozzle N�S�b �d�m�c(TE-263-69E1),feedwater nozzle �m�S�b �d�m�c�@�h�m�@�a�n�`�q�c(TE-263-69E2),vessel core (TE-263-69F3),vessel down commer(TE-263-69G1),vessel down commer(TE-263-69G2),vessel down commer(TE-263-69G3),top contorol rod drive housing (TE-263-69N1),top contorol rod drive housing(TE-263-69N3),Pressure in PCV,safety valves�|�S�`(TE-261-13A),safety valves�|�S�b(TE-261-13C),safety valves�|�S�a(TE-261-13B),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�`(TE-261-14A),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�a(TE-261-14B),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�b(TE-261-14C),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�c(TE-261-14D),HVH-12A return air(TE-1625A),HVH-12B return air(TE-1625B),HVH-12C return air(TE-1625C),HVH-12D return air(TE-1625D),HVH-12E return air(TE-1625E),HVH-12A supply air(TE-1625F),HVH-12B supply air(TE-1625G),HVH-12C supply air(TE-1625H),HVH-12D supply air(TE-1625J),HVH-12E supply air(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(�s�d-1625L),S/C pressure,Temperature in S/C (A) (�s�d-1601-71C),Temperature in S/C (B) (�s�d-1601-71�c),FPC skimmer surge tank level,Temperature in the spent fuel pool,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,CAMS radiation monitor D/W(A) �iSv/h�j,CAMS radiation monitor D/W(B) �iSv/h�j,CAMS radiation monitor S/C(A) �iSv/h�j,CAMS radiation monitor S/C(B) �iSv/h�j,"note"
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs),��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa,��,��,m,��,%,%,Nm3/h,Nm3/h,kPa,MPa,Sv/h,Sv/h,Sv/h,Sv/h,""
2011/12/19 5:00,DS,-1.86 ,-0.001,32.4 ,32.6 ,31.9 ,30.1 ,32.9 ,33.3 ,32.9 ,34.3 ,34.2 ,32.5 ,35.4 ,34.9 ,109.9 ,37.9 ,35.6 ,35.1 ,34.6 ,34.6 ,35.1 ,34.5 ,32.8 ,33.0 ,35.1 ,34.0 ,33.6 ,33.6 ,33.6 ,39.8 ,34.3 ,35.6 ,34.1 ,0.0836 ,43.5 ,43.5 ,4.05 ,12.0 ,0.04 ,,15.0 ,33.0 ,25.0 ,,0.01 ,11.25 ,0.66 ,0.68 ,""
2011/12/19 11:00,DS,-1.85 ,-0.001,32.3 ,32.4 ,31.7 ,30.0 ,32.7 ,33.1 ,32.8 ,34.0 ,33.9 ,32.3 ,35.1 ,34.7 ,110.0 ,37.7 ,35.4 ,34.9 ,34.3 ,34.4 ,34.9 ,34.2 ,32.6 ,32.8 ,34.9 ,33.8 ,33.4 ,33.4 ,33.3 ,39.5 ,34.1 ,35.4 ,33.9 ,0.0838 ,43.5 ,43.5 ,4.05 ,12.0 ,0.04 ,,14.5 ,30.5 ,26.0 ,,0.01 ,12.70 ,0.66 ,0.68 ,""
2011/12/19 17:00,DS,-1.84 ,-0.001,32.4 ,32.6 ,31.9 ,30.1 ,32.8 ,33.2 ,32.9 ,34.0 ,33.9 ,32.4 ,35.1 ,34.7 ,109.8 ,37.7 ,35.6 ,34.9 ,34.5 ,34.5 ,34.9 ,34.3 ,32.8 ,32.9 ,34.8 ,33.8 ,33.5 ,33.5 ,33.5 ,39.5 ,34.2 ,35.6 ,33.9 ,0.0833 ,43.5 ,43.4 ,4.05 ,12.0 ,0.04 ,,14.8 ,30.2 ,26.0 ,,0.01 ,10.47 ,0.66 ,0.68 ,""
2011/12/19 23:00,DS,-1.86 ,-0.001,31.9 ,32.1 ,31.4 ,29.4 ,32.3 ,32.7 ,32.4 ,33.6 ,33.4 ,31.9 ,34.6 ,34.2 ,110.0 ,37.4 ,35.0 ,34.5 ,34.0 ,34.1 ,34.5 ,33.9 ,32.3 ,32.4 ,34.5 ,33.4 ,33.0 ,33.1 ,33.0 ,39.1 ,33.8 ,35.2 ,33.6 ,0.0836 ,43.4 ,43.4 ,4.05 ,12.0 ,0.04 ,,14.8 ,30.2 ,26.0 ,,0.01 ,9.50 ,0.66 ,0.68 ,""
2011/12/20 5:00,DS,-1.86 ,-0.001,31.4 ,31.6 ,30.9 ,29.0 ,31.8 ,32.3 ,32.0 ,33.2 ,33.1 ,31.5 ,34.3 ,33.9 ,110.1 ,37.0 ,34.7 ,34.1 ,33.6 ,33.7 ,34.1 ,33.5 ,31.9 ,32.0 ,34.0 ,32.9 ,32.6 ,32.6 ,32.6 ,38.7 ,33.4 ,34.8 ,33.1 ,0.0832 ,43.4 ,43.4 ,4.05 ,12.0 ,0.04 ,,14.8 ,30.2 ,26.0 ,,0.01 ,9.13 ,0.66 ,0.68 ,""
2011/12/20 11:00,DS,-1.85 ,-0.001,31.4 ,31.5 ,30.8 ,28.9 ,31.7 ,32.2 ,31.8 ,33.0 ,32.9 ,31.4 ,34.1 ,33.7 ,110.1 ,36.9 ,34.5 ,33.9 ,33.4 ,33.5 ,33.9 ,33.3 ,31.8 ,31.9 ,33.9 ,32.8 ,32.5 ,32.5 ,32.5 ,38.5 ,33.2 ,34.6 ,32.9 ,0.0827 ,43.4 ,43.3 ,4.05 ,12.0 ,0.04 ,,14.6 ,18.4 ,22.0 ,,0.01 ,8.89 ,0.66 ,0.68 ,""
2011/12/20 17:00,DS,-1.62 ,-0.003,31.2 ,31.4 ,30.7 ,28.7 ,31.6 ,32.1 ,31.7 ,32.8 ,32.7 ,31.3 ,34.0 ,33.6 ,107.3 ,36.5 ,34.3 ,33.7 ,33.2 ,33.3 ,33.7 ,33.2 ,31.6 ,31.7 ,33.6 ,32.6 ,32.3 ,32.4 ,32.3 ,38.2 ,33.1 ,34.4 ,32.8 ,0.0807 ,43.3 ,43.3 ,4.05 ,12.0 ,0.05 ,,14.8 ,22.9 ,20.0 ,,0.01 ,9.99 ,0.66 ,0.68 ,""
2011/12/20 23:00,DS,-1.64 ,-0.003,30.7 ,30.9 ,30.2 ,28.1 ,31.1 ,31.6 ,31.2 ,32.5 ,32.3 ,30.8 ,33.6 ,33.2 ,107.2 ,36.0 ,33.9 ,33.3 ,32.8 ,32.9 ,33.3 ,32.8 ,31.1 ,31.3 ,33.3 ,32.2 ,31.9 ,32.0 ,31.9 ,37.7 ,32.6 ,33.9 ,32.4 ,0.0808 ,43.2 ,43.2 ,4.05 ,12.0 ,0.05 ,,14.8 ,22.2 ,20.0 ,,0.01 ,10.25 ,0.66 ,0.68 ,""
2011/12/21 5:00,DS,-1.65 ,-0.003,30.3 ,30.6 ,29.8 ,27.8 ,30.7 ,31.3 ,30.8 ,32.1 ,32.0 ,30.3 ,33.3 ,32.9 ,107.3 ,35.7 ,33.5 ,32.9 ,32.4 ,32.5 ,32.9 ,32.4 ,30.8 ,30.9 ,33.0 ,31.9 ,31.6 ,31.6 ,31.6 ,37.3 ,32.2 ,33.5 ,32.1 ,0.0809 ,43.2 ,43.1 ,4.05 ,12.0 ,0.05 ,,14.8 ,19.2 ,20.0 ,,0.01 ,9.08 ,0.66 ,0.68 ,""
2011/12/21 11:00,DS,-1.65 ,-0.003,30.4 ,30.7 ,29.9 ,28.1 ,30.8 ,31.3 ,30.9 ,32.2 ,32.0 ,30.5 ,33.3 ,32.9 ,107.2 ,35.7 ,33.6 ,33.0 ,32.5 ,32.6 ,32.9 ,32.4 ,30.8 ,31.0 ,33.0 ,31.9 ,31.6 ,31.6 ,31.6 ,37.3 ,32.2 ,33.5 ,32.0 ,0.0814 ,43.1 ,43.1 ,4.05 ,11.0 ,0.05 ,,14.8 ,19.2 ,20.0 ,,0.01 ,11.64 ,0.66 ,0.68 ,""
2011/12/21 17:00,DS,-1.62 ,-0.003,30.8 ,31.1 ,30.4 ,28.4 ,31.2 ,31.6 ,31.3 ,32.4 ,32.3 ,30.8 ,33.5 ,33.0 ,107.1 ,35.8 ,33.8 ,33.3 ,32.8 ,32.8 ,33.2 ,32.6 ,31.2 ,31.3 ,33.1 ,32.1 ,31.8 ,31.9 ,31.9 ,37.5 ,32.5 ,33.8 ,32.3 ,0.0810 ,43.1 ,43.1 ,4.05 ,11.0 ,0.05 ,,14.8 ,21.2 ,20.0 ,,0.01 ,8.31 ,0.66 ,0.68 ,""
2011/12/21 23:00,DS,-1.62 ,-0.003,30.5 ,30.8 ,30.1 ,28.1 ,30.9 ,31.4 ,31.0 ,32.2 ,32.0 ,30.6 ,33.2 ,32.8 ,106.8 ,35.6 ,33.5 ,33.1 ,32.5 ,32.6 ,32.9 ,32.5 ,31.0 ,31.0 ,32.9 ,31.9 ,31.6 ,31.7 ,31.7 ,37.1 ,32.3 ,33.6 ,32.2 ,0.0812 ,43.1 ,43.0 ,3.95 ,11.5 ,0.05 ,,14.8 ,21.2 ,20.0 ,,0.01 ,10.55 ,0.66 ,0.68 ,""
2011/12/22 5:00,DS,-1.62 ,-0.003,30.2 ,30.5 ,29.8 ,27.8 ,30.5 ,31.1 ,30.6 ,31.9 ,31.8 ,30.2 ,33.0 ,32.4 ,106.6 ,35.4 ,33.2 ,32.8 ,32.2 ,32.3 ,32.7 ,32.2 ,30.7 ,30.8 ,32.7 ,31.7 ,31.4 ,31.4 ,31.4 ,36.7 ,32.0 ,33.3 ,32.0 ,0.0813 ,43.0 ,43.0 ,3.95 ,11.5 ,0.05 ,,14.8 ,23.2 ,20.0 ,,0.01 ,12.18 ,0.66 ,0.68 ,""
2011/12/22 11:00,DS,-1.59 ,-0.004,30.1 ,30.3 ,29.6 ,27.7 ,30.4 ,30.9 ,30.5 ,31.7 ,31.6 ,30.1 ,32.8 ,32.3 ,106.2 ,35.1 ,33.0 ,32.6 ,32.1 ,32.1 ,32.4 ,31.9 ,30.5 ,30.6 ,32.5 ,31.4 ,31.1 ,31.2 ,31.2 ,36.5 ,31.9 ,33.2 ,31.7 ,0.0814 ,43.0 ,42.9 ,3.95 ,11.0 ,0.05 ,,14.8 ,20.2 ,20.0 ,,0.01 ,12.02 ,0.66 ,0.68 ,""
2011/12/22 17:00,DS,-1.49 ,-0.004,30.3 ,30.5 ,29.8 ,27.8 ,30.7 ,31.2 ,30.8 ,31.9 ,31.7 ,30.3 ,32.8 ,32.3 ,105.1 ,35.1 ,33.1 ,32.8 ,32.2 ,32.2 ,32.6 ,32.2 ,30.7 ,30.9 ,32.6 ,31.6 ,31.4 ,31.4 ,31.4 ,36.7 ,32.1 ,33.3 ,31.9 ,0.0814 ,42.9 ,42.9 ,3.95 ,11.0 ,0.06 ,,15.0 ,14.0 ,20.0 ,,0.01 ,12.28 ,0.66 ,0.68 ,""
2011/12/22 23:00,DS,-1.49 ,-0.004,30.2 ,30.3 ,29.6 ,27.5 ,30.5 ,30.9 ,30.5 ,31.6 ,31.5 ,30.1 ,32.5 ,32.1 ,105.1 ,35.3 ,33.1 ,32.5 ,32.0 ,32.2 ,32.5 ,31.9 ,30.5 ,30.6 ,32.4 ,31.4 ,31.1 ,31.2 ,31.1 ,37.2 ,32.0 ,33.3 ,31.6 ,0.0812 ,42.8 ,42.8 ,3.95 ,11.0 ,0.06 ,,15.0 ,17.0 ,20.0 ,,0.01 ,12.91 ,0.66 ,0.68 ,""
2011/12/23 5:00,DS,-1.51 ,-0.004,30.1 ,30.3 ,29.4 ,27.3 ,30.3 ,30.8 ,30.5 ,31.6 ,31.5 ,30.0 ,32.4 ,32.0 ,105.1 ,35.8 ,33.2 ,32.5 ,32.1 ,32.3 ,32.6 ,31.9 ,30.4 ,30.5 ,32.3 ,31.2 ,31.0 ,31.1 ,31.0 ,37.9 ,32.2 ,33.6 ,31.5 ,0.0812 ,42.8 ,42.8 ,3.85 ,11.5 ,0.06 ,,15.0 ,15.0 ,20.0 ,,0.01 ,11.44 ,0.66 ,0.68 ,""
2011/12/23 11:00,DS,-1.52 ,-0.004,30.0 ,30.1 ,29.3 ,27.1 ,30.1 ,30.6 ,30.2 ,31.3 ,31.2 ,29.7 ,32.2 ,31.8 ,105.3 ,35.9 ,33.1 ,32.3 ,32.0 ,32.3 ,32.5 ,31.7 ,30.0 ,30.2 ,32.1 ,30.9 ,30.8 ,30.9 ,30.8 ,38.3 ,32.2 ,33.8 ,31.3 ,0.0810 ,42.8 ,42.7 ,3.95 ,11.5 ,0.06 ,,15.0 ,15.0 ,20.0 ,,0.01 ,10.52 ,0.66 ,0.68 ,""
2011/12/23 17:00,DS,-1.53 ,-0.004,29.9 ,30.0 ,29.1 ,26.9 ,30.0 ,30.5 ,30.1 ,31.2 ,31.1 ,29.6 ,32.1 ,31.6 ,105.4 ,36.0 ,33.1 ,32.2 ,32.0 ,32.3 ,32.5 ,31.6 ,29.9 ,30.1 ,31.9 ,30.8 ,30.7 ,30.7 ,30.7 ,38.7 ,32.2 ,33.9 ,31.2 ,0.0811 ,42.7 ,42.7 ,3.95 ,11.5 ,0.07 ,,15.0 ,15.0 ,20.0 ,,0.01 ,9.59 ,0.66 ,0.68 ,""
2011/12/23 23:00,DS,-1.56 ,-0.004,29.7 ,29.8 ,28.8 ,26.6 ,29.8 ,30.3 ,29.9 ,31.0 ,30.9 ,29.4 ,31.9 ,31.4 ,105.6 ,36.0 ,33.0 ,32.1 ,31.9 ,32.2 ,32.4 ,31.5 ,29.7 ,29.9 ,31.8 ,30.6 ,30.5 ,30.6 ,30.5 ,39.0 ,32.2 ,34.0 ,31.0 ,0.0809 ,42.7 ,42.6 ,3.95 ,11.5 ,0.07 ,,15.0 ,17.0 ,20.0 ,,0.01 ,9.83 ,0.66 ,0.68 ,""
2011/12/24 5:00,DS,-1.57 ,-0.004,29.5 ,29.5 ,28.5 ,26.3 ,29.5 ,30.1 ,29.6 ,30.8 ,30.7 ,29.2 ,31.7 ,31.2 ,105.4 ,35.8 ,32.8 ,31.8 ,31.6 ,31.9 ,32.1 ,31.3 ,29.4 ,29.6 ,31.7 ,30.4 ,30.3 ,30.3 ,30.3 ,38.7 ,32.0 ,33.8 ,30.8 ,0.0805 ,42.6 ,42.6 ,3.85 ,11.5 ,0.08 ,,15.0 ,15.0 ,20.0 ,,0.01 ,10.88 ,0.66 ,0.68 ,""
2011/12/24 11:00,DS,-1.58 ,-0.004,29.4 ,29.4 ,28.4 ,26.3 ,29.4 ,29.9 ,29.5 ,30.7 ,30.5 ,29.1 ,31.6 ,31.0 ,105.6 ,35.9 ,32.8 ,32.2 ,31.5 ,31.8 ,32.0 ,31.0 ,29.3 ,29.5 ,31.5 ,30.2 ,30.1 ,30.3 ,30.7 ,38.9 ,31.9 ,33.8 ,30.6 ,0.0808 ,42.6 ,42.5 ,3.85 ,11.0 ,0.08 ,,15.0 ,15.0 ,20.0 ,,0.01 ,10.52 ,0.66 ,0.68 ,""
2011/12/24 17:00,DS,-1.53 ,-0.004,30.2 ,30.1 ,29.1 ,27.2 ,30.2 ,30.5 ,30.1 ,31.2 ,31.0 ,29.7 ,32.0 ,31.5 ,105.1 ,36.6 ,33.3 ,32.8 ,32.2 ,32.4 ,32.5 ,31.5 ,30.0 ,30.1 ,31.9 ,30.6 ,30.6 ,30.7 ,31.2 ,39.2 ,32.6 ,34.5 ,31.2 ,0.0812 ,42.5 ,42.5 ,3.85 ,11.0 ,0.09 ,,15.0 ,15.0 ,20.0 ,,0.01 ,10.88 ,0.66 ,0.68 ,""
2011/12/24 23:00,DS,-1.54 ,-0.004,29.6 ,29.6 ,28.6 ,26.4 ,29.6 ,30.0 ,29.6 ,30.8 ,30.7 ,29.2 ,31.7 ,31.1 ,105.1 ,36.0 ,32.9 ,32.3 ,31.6 ,31.9 ,32.1 ,31.3 ,29.5 ,29.7 ,31.6 ,30.3 ,30.3 ,30.4 ,30.8 ,38.8 ,32.1 ,33.9 ,30.9 ,0.0809 ,42.5 ,42.4 ,3.85 ,11.0 ,0.09 ,,15.0 ,15.0 ,20.0 ,,0.01 ,10.52 ,0.66 ,0.68 ,""
2011/12/25 5:00,DS,-1.57 ,-0.004,29.3 ,29.3 ,28.3 ,25.9 ,29.2 ,29.7 ,29.3 ,30.4 ,30.3 ,28.9 ,31.4 ,30.8 ,105.1 ,35.6 ,32.6 ,31.9 ,31.3 ,31.6 ,31.8 ,31.0 ,29.0 ,29.3 ,31.3 ,30.0 ,30.0 ,30.1 ,30.5 ,38.9 ,31.7 ,33.5 ,30.5 ,0.0809 ,42.4 ,42.3 ,3.85 ,11.0 ,0.09 ,,15.0 ,15.0 ,20.0 ,,0.01 ,10.74 ,0.66 ,0.68 ,""
2011/12/25 11:00,DS,-1.58 ,-0.004,29.4 ,29.3 ,28.2 ,26.1 ,29.3 ,29.7 ,29.3 ,30.5 ,30.3 ,28.9 ,31.3 ,30.7 ,105.3 ,36.0 ,32.7 ,32.0 ,31.3 ,31.6 ,31.8 ,30.8 ,29.0 ,29.3 ,31.3 ,29.9 ,29.9 ,30.0 ,30.5 ,39.3 ,31.7 ,33.6 ,30.5 ,0.0806 ,42.3 ,42.3 ,3.85 ,11.0 ,0.10 ,,15.0 ,15.0 ,20.0 ,,0.01 ,11.07 ,0.66 ,0.68 ,""
2011/12/25 17:00,DS,-1.58 ,-0.004,29.6 ,29.4 ,28.3 ,26.2 ,29.4 ,29.8 ,29.4 ,30.5 ,30.3 ,29.0 ,31.4 ,30.7 ,105.3 ,36.1 ,32.9 ,32.2 ,31.5 ,31.8 ,32.0 ,31.0 ,29.2 ,29.4 ,31.4 ,30.0 ,30.1 ,30.2 ,30.6 ,39.6 ,32.0 ,33.8 ,30.7 ,0.0806 ,42.3 ,42.2 ,3.85 ,11.0 ,0.10 ,,15.0 ,15.0 ,20.0 ,,0.01 ,9.32 ,0.66 ,0.68 ,""
2011/12/25 23:00,DS,-1.61 ,-0.004,29.1 ,28.9 ,27.8 ,25.5 ,28.9 ,29.3 ,29.0 ,30.0 ,29.9 ,28.5 ,31.0 ,30.3 ,105.4 ,35.5 ,32.5 ,31.7 ,30.9 ,31.3 ,31.4 ,30.6 ,28.7 ,28.8 ,31.1 ,29.5 ,29.7 ,29.7 ,30.1 ,39.9 ,31.4 ,33.2 ,30.3 ,0.0808 ,42.2 ,42.2 ,3.85 ,11.0 ,0.11 ,,15.0 ,15.0 ,20.0 ,,0.01 ,10.12 ,0.66 ,0.68 ,""
2011/12/26 5:00,DS,-1.63 ,-0.004,29.0 ,28.8 ,27.7 ,25.5 ,28.8 ,29.3 ,28.8 ,30.0 ,29.8 ,28.4 ,30.9 ,30.2 ,105.5 ,35.7 ,32.5 ,31.6 ,30.9 ,31.3 ,31.4 ,30.5 ,28.6 ,28.7 ,31.0 ,29.4 ,29.6 ,29.6 ,30.0 ,40.2 ,31.4 ,33.2 ,30.2 ,0.0803 ,42.1 ,42.1 ,3.74 ,11.0 ,0.11 ,,15.0 ,15.0 ,20.0 ,,0.01 ,12.34 ,0.66 ,0.68 ,""
2011/12/26 11:00,DS,-1.65 ,-0.004,29.0 ,28.8 ,27.7 ,25.5 ,28.8 ,29.2 ,28.8 ,29.9 ,29.7 ,28.4 ,30.9 ,30.1 ,105.7 ,35.7 ,32.6 ,31.7 ,31.0 ,31.3 ,31.4 ,30.5 ,28.5 ,28.7 ,31.0 ,29.3 ,29.6 ,29.6 ,30.0 ,40.6 ,31.4 ,33.2 ,30.1 ,0.0804 ,42.1 ,42.1 ,3.74 ,10.5 ,0.11 ,,15.0 ,15.0 ,20.0 ,,0.01 ,10.38 ,0.66 ,0.68 ,""
2011/12/26 17:00,�|,�|,-0.004,29.2 ,28.9 ,27.8 ,25.6 ,28.9 ,29.3 ,28.9 ,30.0 ,29.8 ,28.5 ,30.9 ,30.2 ,�|,35.4 ,32.8 ,31.8 ,31.0 ,31.4 ,31.5 ,30.6 ,28.6 ,28.9 ,31.0 ,29.2 ,29.7 ,29.7 ,29.9 ,41.7 ,31.2 ,32.9 ,30.1 ,�|,42.0 ,42.0 ,3.74 ,10.5 ,0.10 ,,15.0 ,10.0 ,19.0 ,,0.01 ,11.29 ,0.66 ,0.68 ,""
2011/12/26 23:00,DS,-1.68 ,-0.004,29.1 ,28.9 ,27.8 ,25.7 ,28.7 ,29.0 ,28.7 ,29.8 ,29.6 ,28.2 ,30.9 ,30.1 ,106.0 ,35.0 ,32.8 ,31.8 ,30.7 ,31.2 ,31.3 ,30.5 ,28.2 ,28.8 ,31.0 ,28.9 ,29.5 ,29.6 ,29.6 ,43.5 ,31.0 ,32.6 ,29.9 ,0.1140 ,42.0 ,42.0 ,3.74 ,10.5 ,0.12 ,,15.0 ,10.0 ,19.0 ,,0.01 ,11.20 ,0.66 ,0.68 ,""
2011/12/27 5:00,DS,-1.70 ,-0.004,28.9 ,28.6 ,27.6 ,25.3 ,28.4 ,28.8 ,28.4 ,29.5 ,29.4 ,28.0 ,30.6 ,29.8 ,106.1 ,34.6 ,32.7 ,31.7 ,30.5 ,30.9 ,31.1 ,30.3 ,27.7 ,28.5 ,30.8 ,28.5 ,29.3 ,29.4 ,29.2 ,45.0 ,30.5 ,32.1 ,29.6 ,0.1076 ,41.9 ,41.9 ,3.74 ,11.0 ,0.12 ,,15.0 ,9.0 ,19.0 ,,0.01 ,11.13 ,0.66 ,0.68 ,""
2011/12/27 11:00,DS,-1.72 ,-0.004,28.9 ,28.6 ,27.6 ,25.5 ,28.5 ,28.8 ,28.5 ,29.5 ,29.4 ,28.0 ,30.5 ,29.7 ,106.3 ,35.0 ,32.7 ,31.6 ,30.6 ,30.8 ,31.2 ,30.2 ,27.5 ,28.5 ,30.7 ,28.4 ,29.3 ,29.4 ,29.1 ,46.7 ,30.7 ,32.3 ,29.6 ,0.1021 ,41.9 ,41.8 ,3.65 ,11.0 ,0.13 ,,15.0 ,10.5 ,19.0 ,,0.01 ,9.01 ,0.66 ,0.68 ,""
2011/12/27 17:00,DS,-1.71 ,-0.005,29.4 ,29.1 ,28.1 ,26.1 ,28.9 ,29.2 ,28.9 ,29.9 ,29.7 ,28.5 ,30.9 ,30.0 ,106.5 ,36.4 ,33.2 ,32.0 ,31.4 ,31.4 ,32.0 ,30.6 ,27.7 ,28.8 ,30.9 ,28.5 ,29.6 ,29.9 ,29.5 ,48.7 ,31.9 ,33.8 ,29.9 ,0.0973 ,41.8 ,41.7 ,3.65 ,11.5 ,0.13 ,,15.0 ,10.5 ,19.0 ,,0.01 ,9.08 ,0.66 ,0.68 ,""
2011/12/27 23:00,DS,-1.75 ,-0.005,29.0 ,28.7 ,27.7 ,25.5 ,28.4 ,28.8 ,28.5 ,29.4 ,29.3 ,28.0 ,30.5 ,29.6 ,106.6 ,37.3 ,33.0 ,31.5 ,31.2 ,31.1 ,31.9 ,30.3 ,26.9 ,28.2 ,30.7 ,28.1 ,29.2 ,29.6 ,29.1 ,49.9 ,32.1 ,34.6 ,29.6 ,0.0986 ,41.7 ,41.7 ,3.65 ,11.0 ,0.13 ,,15.0 ,11.0 ,19.0 ,,0.01 ,8.15 ,0.66 ,0.68 ,""
2011/12/28 5:00,DS,-1.77 ,-0.005,28.5 ,28.3 ,27.2 ,24.9 ,28.0 ,28.4 ,28.0 ,29.0 ,28.9 ,27.5 ,30.1 ,29.2 ,106.6 ,38.3 ,32.9 ,31.1 ,31.1 ,30.9 ,31.8 ,29.8 ,26.2 ,27.6 ,30.3 ,27.6 ,28.7 ,29.2 ,28.7 ,51.1 ,32.4 ,35.4 ,29.2 ,0.0976 ,41.7 ,41.6 ,3.65 ,11.0 ,0.13 ,,15.0 ,11.5 ,19.0 ,,0.01 ,7.74 ,0.66 ,0.68 ,""
2011/12/28 11:00,DS,-1.78 ,-0.005,28.7 ,28.3 ,27.3 ,25.3 ,28.1 ,28.4 ,28.0 ,29.1 ,28.9 ,27.6 ,30.0 ,29.2 ,106.8 ,40.3 ,33.0 ,31.3 ,31.4 ,31.2 ,32.2 ,29.7 ,26.0 ,27.5 ,30.2 ,27.6 ,28.7 ,29.1 ,28.6 ,53.2 ,32.9 ,36.3 ,29.2 ,0.0944 ,41.6 ,41.6 ,3.65 ,11.0 ,0.13 ,,15.0 ,19.0 ,20.0 ,,0.01 ,7.58 ,0.66 ,0.68 ,""
2011/12/28 17:00,DS,-1.79 ,-0.005,29.1 ,28.7 ,27.7 ,25.7 ,28.5 ,28.8 ,28.5 ,29.4 ,29.3 ,28.0 ,30.2 ,29.3 ,107.1 ,42.5 ,33.2 ,31.4 ,32.0 ,31.8 ,32.8 ,30.1 ,26.4 ,27.8 ,30.6 ,28.3 ,29.1 ,29.4 ,29.0 ,54.5 ,34.4 ,38.3 ,29.6 ,0.0948 ,41.6 ,41.5 ,3.65 ,11.5 ,0.13 ,,15.0 ,22.5 ,20.0 ,,0.01 ,7.68 ,0.66 ,0.68 ,""
2011/12/28 23:00,DS,-1.81 ,-0.004,28.8 ,28.4 ,27.4 ,25.3 ,28.2 ,28.5 ,28.1 ,29.2 ,29.0 ,27.7 ,30.0 ,29.1 ,107.1 ,43.4 ,32.9 ,31.1 ,31.7 ,31.8 ,32.7 ,29.9 ,26.5 ,27.6 ,30.4 ,28.7 ,29.0 ,28.9 ,29.0 ,54.2 ,34.8 ,39.1 ,29.4 ,0.0945 ,41.5 ,41.5 ,3.65 ,11.5 ,0.12 ,,15.0 ,23.0 ,20.0 ,,0.01 ,7.56 ,0.66 ,0.68 ,""
2011/12/29 5:00,DS,-1.80 ,-0.004,28.5 ,28.1 ,27.1 ,25.1 ,27.9 ,28.3 ,27.8 ,28.9 ,28.7 ,27.4 ,29.9 ,28.9 ,106.9 ,43.5 ,32.3 ,30.9 ,31.2 ,31.5 ,32.2 ,29.6 ,26.3 ,27.3 ,30.2 ,28.5 ,28.6 ,28.6 ,29.0 ,53.0 ,34.7 ,39.2 ,29.2 ,0.0932 ,41.4 ,41.4 ,3.65 ,11.5 ,0.12 ,,15.0 ,23.0 ,20.0 ,,0.01 ,7.50 ,0.66 ,0.68 ,""
2011/12/29 11:00,DS,-1.76 ,-0.004,28.8 ,28.4 ,27.5 ,25.8 ,28.4 ,28.7 ,28.2 ,29.1 ,29.0 ,27.8 ,30.0 ,29.2 ,106.6 ,43.7 ,32.3 ,31.1 ,31.2 ,31.6 ,32.2 ,29.7 ,26.6 ,27.8 ,30.2 ,28.6 ,28.8 ,28.8 ,29.2 ,52.2 ,35.0 ,39.4 ,29.3 ,0.0987 ,41.3 ,41.3 ,3.65 ,11.5 ,0.10 ,,15.0 ,19.0 ,20.0 ,,0.01 ,7.44 ,0.66 ,0.68 ,""
2011/12/29 17:00,DS,-1.69 ,-0.004,29.8 ,29.5 ,28.4 ,26.9 ,29.3 ,29.5 ,29.1 ,29.9 ,29.7 ,28.8 ,30.8 ,30.1 ,106.2 ,44.3 ,33.2 ,32.3 ,31.8 ,32.6 ,32.9 ,30.5 ,27.9 ,28.8 ,30.9 ,29.4 ,29.6 ,29.6 ,30.2 ,52.0 ,35.8 ,40.0 ,30.1 ,0.1258 ,41.3 ,41.2 ,3.65 ,12.0 ,0.11 ,,15.0 ,23.0 ,20.0 ,,0.01 ,7.43 ,0.66 ,0.68 ,""
2011/12/29 23:00,DS,-1.71 ,-0.004,29.2 ,28.9 ,27.9 ,26.0 ,28.7 ,29.0 ,28.5 ,29.4 ,29.3 ,28.2 ,30.4 ,29.5 ,106.2 ,43.3 ,32.4 ,31.8 ,31.1 ,31.9 ,32.2 ,30.2 ,27.4 ,28.2 ,30.7 ,29.0 ,29.2 ,29.2 ,29.8 ,50.4 ,35.5 ,39.7 ,29.7 ,0.0968 ,41.2 ,41.2 ,3.65 ,12.0 ,0.11 ,,15.0 ,21.0 ,20.0 ,,0.01 ,7.40 ,0.66 ,0.68 ,""
2011/12/30 5:00,DS,-1.73 ,-0.004,29.1 ,28.7 ,27.7 ,25.9 ,28.5 ,28.9 ,28.4 ,29.3 ,29.2 ,28.0 ,30.3 ,29.5 ,106.2 ,42.6 ,32.1 ,31.7 ,30.7 ,31.7 ,31.9 ,30.0 ,27.3 ,28.0 ,30.5 ,28.9 ,29.0 ,29.0 ,29.7 ,49.2 ,35.0 ,39.1 ,29.5 ,0.0958 ,41.2 ,41.1 ,3.65 ,12.0 ,0.10 ,,15.0 ,23.0 ,20.0 ,,0.01 ,7.37 ,0.66 ,0.68 ,""
2011/12/30 11:00,DS,-1.75 ,-0.004,28.9 ,28.6 ,27.6 ,25.9 ,28.4 ,28.8 ,28.2 ,29.2 ,29.0 ,27.9 ,30.3 ,29.4 ,106.5 ,42.3 ,31.8 ,31.6 ,30.4 ,31.4 ,31.5 ,29.8 ,27.3 ,27.9 ,30.4 ,28.7 ,28.9 ,28.9 ,29.7 ,48.4 ,34.5 ,38.4 ,29.3 ,0.1190 ,41.1 ,41.1 ,3.65 ,12.5 ,0.09 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.34 ,0.66 ,0.68 ,""
2011/12/30 17:00,DS,-1.74 ,-0.004,29.0 ,28.5 ,27.6 ,25.9 ,28.4 ,28.7 ,28.2 ,29.1 ,29.0 ,27.8 ,30.1 ,29.3 ,106.6 ,42.0 ,31.8 ,31.6 ,30.3 ,31.3 ,31.3 ,29.8 ,27.4 ,27.9 ,30.4 ,28.8 ,28.9 ,28.9 ,29.7 ,47.7 ,34.3 ,38.1 ,29.4 ,0.1188 ,41.1 ,41.0 ,3.65 ,12.5 ,0.10 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.38 ,0.66 ,0.68 ,""
2011/12/30 23:00,DS,-1.77 ,-0.004,28.8 ,28.4 ,27.4 ,25.6 ,28.2 ,28.6 ,28.0 ,28.9 ,28.8 ,27.6 ,30.0 ,29.2 ,106.6 ,41.7 ,31.5 ,31.4 ,29.9 ,31.0 ,30.9 ,29.7 ,27.2 ,27.7 ,30.3 ,28.6 ,28.7 ,28.7 ,29.6 ,47.1 ,34.0 ,37.6 ,29.2 ,0.1160 ,41.0 ,41.0 ,3.65 ,12.5 ,0.10 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.38 ,0.66 ,0.68 ,""
2011/12/31 5:00,DS,-1.79 ,-0.004,28.6 ,28.2 ,27.2 ,25.4 ,28.1 ,28.5 ,27.9 ,28.8 ,28.7 ,27.5 ,30.0 ,29.1 ,106.8 ,41.4 ,31.3 ,31.4 ,29.7 ,30.8 ,30.7 ,29.5 ,27.1 ,27.6 ,30.2 ,28.5 ,28.6 ,28.5 ,29.4 ,46.4 ,33.6 ,37.2 ,29.1 ,0.0992 ,41.0 ,40.9 ,3.65 ,12.5 ,0.10 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.34 ,0.66 ,0.68 ,""
2011/12/31 11:00,DS,-1.79 ,-0.004,28.6 ,28.2 ,27.2 ,25.5 ,28.1 ,28.6 ,27.9 ,28.7 ,28.6 ,27.5 ,29.9 ,29.1 ,106.9 ,41.3 ,31.3 ,31.3 ,29.6 ,30.7 ,30.5 ,29.4 ,27.1 ,27.6 ,30.1 ,28.5 ,28.6 ,28.5 ,29.4 ,45.9 ,33.4 ,36.9 ,29.0 ,0.1146 ,40.9 ,40.9 ,3.65 ,12.5 ,0.09 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.37 ,0.66 ,0.68 ,""
2011/12/31 17:00,DS,-1.78 ,-0.004,28.9 ,28.6 ,27.6 ,25.8 ,28.4 ,28.7 ,28.2 ,29.0 ,28.9 ,27.8 ,30.1 ,29.3 ,106.9 ,41.4 ,31.5 ,31.5 ,29.8 ,31.0 ,30.7 ,29.7 ,27.5 ,27.9 ,30.3 ,28.8 ,29.0 ,28.8 ,29.6 ,45.9 ,33.7 ,37.1 ,29.3 ,0.1332 ,40.9 ,40.8 ,3.65 ,12.5 ,0.09 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.31 ,0.66 ,0.68 ,""
2011/12/31 23:00,DS,-1.81 ,-0.004,28.7 ,28.2 ,27.3 ,25.5 ,28.1 ,28.5 ,27.9 ,28.8 ,28.7 ,27.5 ,30.0 ,29.2 ,107.1 ,41.2 ,31.3 ,31.3 ,29.6 ,30.8 ,30.5 ,29.6 ,27.3 ,27.7 ,30.2 ,28.6 ,28.7 ,28.5 ,29.4 ,45.3 ,33.4 ,36.8 ,29.1 ,0.1217 ,40.8 ,40.8 ,3.65 ,13.0 ,0.09 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.31 ,0.66 ,0.68 ,""
2012/1/1 5:00,DS,-1.82 ,-0.004,28.3 ,27.9 ,26.9 ,25.1 ,27.8 ,28.2 ,27.6 ,28.5 ,28.4 ,27.2 ,29.8 ,28.9 ,107.0 ,40.7 ,31.0 ,31.1 ,29.4 ,30.5 ,30.2 ,29.3 ,27.0 ,27.3 ,30.0 ,28.4 ,28.4 ,28.3 ,29.2 ,44.7 ,32.9 ,36.2 ,28.8 ,0.1086 ,40.8 ,40.7 ,3.65 ,13.0 ,0.09 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.21 ,0.66 ,0.68 ,""
2012/1/1 11:00,DS,-1.79 ,-0.004,28.5 ,28.1 ,27.2 ,25.6 ,28.0 ,28.4 ,27.8 ,28.7 ,28.5 ,27.4 ,29.8 ,29.1 ,106.9 ,40.8 ,31.1 ,31.2 ,29.5 ,30.6 ,30.2 ,29.2 ,27.2 ,27.5 ,29.9 ,28.4 ,28.4 ,28.3 ,29.2 ,44.4 ,32.9 ,36.3 ,28.8 ,0.1154 ,40.7 ,40.7 ,3.65 ,13.0 ,0.09 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.21 ,0.66 ,0.68 ,""
2012/1/1 17:00,DS,-1.73 ,-0.004,29.3 ,28.9 ,28.0 ,26.4 ,28.8 ,29.1 ,28.5 ,29.4 ,29.2 ,28.2 ,30.4 ,29.7 ,106.5 ,41.4 ,31.8 ,32.0 ,30.5 ,31.4 ,31.2 ,30.0 ,28.2 ,28.2 ,30.5 ,29.1 ,29.3 ,29.1 ,29.9 ,44.8 ,33.7 ,36.8 ,29.8 ,0.1292 ,40.7 ,40.6 ,3.65 ,13.0 ,0.10 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.34 ,0.66 ,0.68 ,""
2012/1/1 23:00,DS,-1.73 ,-0.004,28.7 ,28.3 ,27.4 ,25.6 ,28.2 ,28.6 ,27.9 ,28.9 ,28.7 ,27.6 ,30.0 ,29.1 ,106.0 ,40.8 ,31.3 ,31.5 ,30.0 ,31.0 ,30.7 ,29.7 ,27.6 ,27.7 ,30.3 ,28.8 ,28.8 ,28.7 ,29.5 ,44.2 ,33.2 ,36.4 ,29.5 ,0.1190 ,40.6 ,40.6 ,3.65 ,13.0 ,0.10 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.22 ,0.66 ,0.68 ,""
2012/1/2 5:00,DS,-1.71 ,-0.004,28.2 ,27.8 ,26.9 ,25.1 ,27.7 ,28.1 ,27.5 ,28.4 ,28.3 ,27.1 ,29.6 ,28.7 ,105.6 ,40.3 ,30.9 ,31.1 ,29.5 ,30.5 ,30.2 ,29.2 ,27.2 ,27.2 ,29.9 ,28.4 ,28.3 ,28.2 ,29.1 ,43.5 ,32.7 ,35.8 ,29.1 ,0.1274 ,40.6 ,40.5 ,3.65 ,13.0 ,0.08 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.15 ,0.66 ,0.68 ,""
2012/1/2 11:00,DS,-1.69 ,-0.004,28.3 ,27.8 ,26.9 ,25.3 ,27.8 ,28.2 ,27.5 ,28.4 ,28.3 ,27.2 ,29.6 ,28.8 ,105.5 ,40.3 ,30.8 ,31.1 ,29.5 ,30.6 ,30.2 ,29.1 ,27.2 ,27.2 ,29.8 ,28.3 ,28.3 ,28.1 ,29.0 ,43.3 ,32.6 ,35.8 ,29.0 ,0.1323 ,40.5 ,40.5 ,3.65 ,13.0 ,0.08 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.06 ,0.66 ,0.68 ,""
2012/1/2 17:00,DS,-1.68 ,-0.004,28.3 ,28.0 ,27.1 ,25.3 ,27.8 ,28.2 ,27.6 ,28.4 ,28.3 ,27.2 ,29.6 ,28.7 ,105.3 ,40.3 ,30.9 ,31.2 ,29.5 ,30.6 ,30.2 ,29.3 ,27.3 ,27.3 ,29.8 ,28.4 ,28.4 ,28.2 ,29.1 ,43.3 ,32.8 ,35.8 ,29.1 ,0.1360 ,40.5 ,40.4 ,3.55 ,13.0 ,0.08 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.04 ,0.66 ,0.68 ,""
2012/1/2 23:00,DS,-1.72 ,-0.004,28.3 ,27.9 ,27.0 ,25.2 ,27.8 ,28.2 ,27.6 ,28.5 ,28.4 ,27.3 ,29.6 ,28.8 ,105.7 ,40.3 ,30.8 ,31.2 ,29.4 ,30.7 ,30.2 ,29.2 ,27.3 ,27.2 ,29.8 ,28.4 ,28.4 ,28.2 ,29.1 ,43.3 ,32.8 ,35.8 ,29.1 ,0.1346 ,40.4 ,40.4 ,3.55 ,13.5 ,0.08 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.04 ,0.66 ,0.68 ,""
2012/1/3 5:00,DS,-1.74 ,-0.004,28.2 ,27.8 ,26.8 ,25.1 ,27.7 ,28.1 ,27.4 ,28.3 ,28.2 ,27.1 ,29.4 ,28.7 ,105.6 ,40.1 ,30.6 ,31.0 ,29.3 ,30.6 ,30.1 ,29.0 ,27.1 ,27.0 ,29.6 ,28.2 ,28.2 ,28.0 ,28.9 ,43.0 ,32.5 ,35.6 ,29.0 ,0.1356 ,40.4 ,40.4 ,3.55 ,13.5 ,0.08 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.02 ,0.66 ,0.68 ,""
2012/1/3 11:00,DS,-1.74 ,-0.004,28.1 ,27.7 ,26.8 ,25.2 ,27.6 ,28.0 ,27.4 ,28.3 ,28.1 ,27.1 ,29.4 ,28.6 ,105.7 ,40.0 ,30.6 ,31.0 ,29.3 ,30.5 ,29.9 ,28.9 ,27.1 ,27.0 ,29.6 ,28.2 ,28.1 ,28.0 ,28.8 ,42.8 ,32.4 ,35.5 ,28.8 ,0.1310 ,40.4 ,40.3 ,3.55 ,13.5 ,0.08 ,,15.0 ,20.0 ,20.0 ,,0.01 ,6.95 ,0.66 ,0.68 ,""
2012/1/3 17:00,DS,-1.72 ,-0.004,28.2 ,27.9 ,27.0 ,25.3 ,27.7 ,28.1 ,27.5 ,28.3 ,28.2 ,27.2 ,29.4 ,28.7 ,105.6 ,40.1 ,30.7 ,31.1 ,29.4 ,30.7 ,30.1 ,29.1 ,27.3 ,27.2 ,29.8 ,28.3 ,28.3 ,28.1 ,28.9 ,42.9 ,32.6 ,35.6 ,29.0 ,0.1335 ,40.3 ,40.2 ,3.55 ,13.5 ,0.08 ,,15.0 ,20.0 ,20.0 ,,0.01 ,6.93 ,0.65 ,0.68 ,""
2012/1/3 23:00,DS,-1.73 ,-0.004,28.1 ,27.8 ,26.8 ,25.1 ,27.6 ,28.0 ,27.4 ,28.3 ,28.1 ,27.1 ,29.4 ,28.6 ,105.6 ,39.9 ,30.6 ,31.0 ,29.3 ,30.6 ,29.9 ,29.0 ,27.2 ,27.1 ,29.6 ,28.2 ,28.2 ,28.0 ,28.8 ,42.7 ,32.5 ,35.5 ,28.9 ,0.1359 ,40.2 ,40.2 ,3.55 ,13.5 ,0.08 ,,15.0 ,20.0 ,20.0 ,,0.01 ,6.86 ,0.65 ,0.68 ,""
2012/1/4 5:00,DS,-1.71 ,-0.004,27.9 ,27.6 ,26.6 ,24.9 ,27.4 ,27.8 ,27.2 ,28.1 ,28.0 ,26.9 ,29.2 ,28.4 ,105.4 ,39.7 ,30.5 ,30.8 ,29.1 ,30.4 ,29.7 ,28.9 ,27.0 ,26.8 ,29.4 ,28.0 ,28.0 ,27.8 ,28.7 ,42.4 ,32.2 ,35.2 ,28.7 ,0.1335 ,40.2 ,40.2 ,3.55 ,13.5 ,0.08 ,,15.0 ,20.0 ,20.0 ,,0.01 ,6.86 ,0.65 ,0.68 ,""
2012/1/4 11:00,DS,-1.68 ,-0.004,27.9 ,27.6 ,26.6 ,24.9 ,27.5 ,27.8 ,27.2 ,28.1 ,28.0 ,26.9 ,29.2 ,28.5 ,105.1 ,39.7 ,30.4 ,30.8 ,29.0 ,30.4 ,29.7 ,28.8 ,27.0 ,26.8 ,29.3 ,28.0 ,27.9 ,27.7 ,28.6 ,42.3 ,32.1 ,35.1 ,28.7 ,0.1337 ,40.1 ,40.1 ,3.55 ,14.0 ,0.08 ,,15.0 ,20.5 ,20.0 ,,0.01 ,6.86 ,0.65 ,0.68 ,""
2012/1/4 17:00,DS,-1.67 ,-0.004,28.1 ,27.8 ,26.9 ,25.1 ,27.7 ,28.1 ,27.4 ,28.2 ,28.1 ,27.1 ,29.4 ,28.6 ,104.9 ,40.0 ,30.7 ,31.1 ,29.3 ,30.7 ,30.0 ,29.1 ,27.3 ,27.1 ,29.6 ,28.2 ,28.2 ,28.0 ,28.8 ,42.5 ,32.4 ,35.4 ,28.9 ,0.1329 ,40.1 ,40.0 ,3.55 ,13.5 ,0.08 ,,15.0 ,20.5 ,20.0 ,,0.01 ,6.84 ,0.65 ,0.67 ,""
2012/1/4 23:00,DS,-1.72 ,-0.004,27.6 ,27.2 ,26.3 ,24.3 ,27.1 ,27.5 ,26.8 ,27.7 ,27.6 ,26.5 ,28.9 ,28.1 ,105.2 ,39.4 ,30.2 ,30.6 ,28.6 ,30.2 ,29.4 ,28.6 ,26.7 ,26.5 ,29.2 ,27.8 ,27.7 ,27.4 ,28.3 ,42.0 ,31.9 ,34.9 ,28.4 ,0.1293 ,40.0 ,40.0 ,3.44 ,13.5 ,0.08 ,,15.0 ,20.4 ,20.0 ,,0.01 ,6.81 ,0.65 ,0.68 ,""
2012/1/5 5:00,DS,-1.74 ,-0.004,27.3 ,26.9 ,26.0 ,24.1 ,26.8 ,27.2 ,26.6 ,27.5 ,27.4 ,26.2 ,28.7 ,27.9 ,105.3 ,39.1 ,29.9 ,30.3 ,28.3 ,29.9 ,29.1 ,28.3 ,26.4 ,26.2 ,28.9 ,27.5 ,27.4 ,27.1 ,28.0 ,41.6 ,31.4 ,34.4 ,28.1 ,0.1271 ,40.0 ,40.0 ,3.44 ,13.5 ,0.08 ,,15.0 ,20.0 ,20.0 ,,0.01 ,6.92 ,0.65 ,0.68 ,""
2012/1/5 11:00,DS,-1.76 ,-0.004,27.1 ,26.8 ,25.9 ,24.0 ,26.7 ,27.1 ,26.4 ,27.4 ,27.3 ,26.1 ,28.7 ,27.8 ,105.6 ,39.0 ,29.8 ,30.3 ,28.2 ,29.8 ,29.0 ,28.2 ,26.3 ,26.1 ,28.8 ,27.4 ,27.3 ,27.0 ,27.9 ,41.4 ,31.3 ,34.3 ,28.0 ,0.1246 ,39.9 ,39.9 ,3.44 ,13.5 ,0.08 ,,15.0 ,20.0 ,20.0 ,,0.01 ,6.92 ,0.65 ,0.68 ,""
2012/1/5 17:00,DS,-1.78 ,-0.004,27.4 ,27.1 ,26.1 ,24.4 ,26.9 ,27.3 ,26.6 ,27.6 ,27.4 ,26.3 ,28.7 ,28.0 ,105.9 ,39.4 ,30.0 ,30.4 ,28.4 ,30.0 ,29.1 ,28.3 ,26.6 ,26.3 ,28.9 ,27.5 ,27.5 ,27.2 ,28.0 ,41.8 ,31.5 ,34.5 ,28.2 ,0.1291 ,39.9 ,39.8 ,3.44 ,13.5 ,0.08 ,,15.0 ,20.0 ,20.0 ,,0.01 ,6.89 ,0.65 ,0.68 ,""
2012/1/5 23:00,DS,-1.83 ,-0.005,27.3 ,27.0 ,26.0 ,24.2 ,26.9 ,27.3 ,26.6 ,27.6 ,27.4 ,26.3 ,28.7 ,27.9 ,106.3 ,39.6 ,30.1 ,30.5 ,28.4 ,30.0 ,29.1 ,28.3 ,26.6 ,26.1 ,28.9 ,27.5 ,27.4 ,27.1 ,28.0 ,42.1 ,31.5 ,34.5 ,28.1 ,0.1219 ,39.8 ,39.8 ,3.44 ,13.5 ,0.08 ,,15.0 ,20.0 ,20.0 ,,0.01 ,7.88 ,0.66 ,0.68 ,""
2012/1/6 5:00,DS,-1.85 ,-0.005,27.3 ,26.9 ,26.0 ,24.1 ,26.8 ,27.2 ,26.5 ,,,,28.7 ,27.9 ,106.6 ,39.6 ,30.1 ,30.5 ,28.3 ,30.0 ,29.1 ,28.2 ,26.5 ,26.1 ,28.8 ,27.4 ,27.4 ,27.1 ,27.9 ,42.0 ,31.5 ,34.5 ,28.0 ,0.1313 ,39.8 ,39.8 ,3.44 ,13.5 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.43 ,0.65 ,0.68 ,""
2012/1/6 11:00,DS,-1.85 ,-0.005,27.2 ,26.8 ,25.9 ,24.2 ,26.8 ,27.1 ,26.4 ,,,,28.5 ,27.9 ,107.0 ,39.5 ,30.0 ,30.3 ,28.2 ,29.8 ,28.9 ,28.0 ,26.4 ,26.0 ,28.7 ,27.3 ,27.3 ,26.9 ,27.8 ,41.8 ,31.3 ,34.3 ,27.9 ,0.1236 ,39.7 ,39.7 ,3.44 ,13.5 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.76 ,0.65 ,0.68 ,""
2012/1/6 17:00,DS,-1.83 ,-0.005,27.7 ,27.4 ,26.4 ,24.7 ,27.2 ,27.6 ,27.0 ,,,,28.9 ,28.2 ,106.7 ,39.9 ,30.5 ,30.7 ,28.7 ,30.3 ,29.4 ,28.5 ,26.9 ,26.5 ,29.0 ,27.7 ,27.7 ,27.4 ,28.6 ,42.1 ,31.9 ,34.8 ,28.3 ,0.1245 ,39.7 ,39.6 ,3.44 ,13.5 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.86 ,0.65 ,0.68 ,""
2012/1/6 23:00,DS,-1.84 ,-0.005,27.5 ,27.1 ,26.2 ,24.4 ,27.0 ,27.3 ,26.7 ,,,,28.7 ,27.9 ,106.6 ,39.7 ,30.2 ,30.5 ,28.4 ,30.1 ,29.1 ,28.4 ,26.6 ,26.2 ,28.9 ,27.6 ,27.5 ,27.2 ,28.4 ,41.8 ,31.7 ,34.7 ,28.2 ,0.1281 ,39.6 ,39.6 ,3.44 ,13.5 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.18 ,0.65 ,0.68 ,""
2012/1/7 5:00,DS,-1.87 ,-0.005,27.1 ,26.8 ,25.8 ,24.0 ,26.6 ,27.0 ,26.3 ,,,,28.5 ,27.7 ,106.9 ,39.6 ,30.1 ,30.3 ,28.0 ,29.9 ,28.9 ,28.0 ,26.4 ,25.9 ,28.7 ,27.3 ,27.2 ,26.8 ,28.1 ,41.7 ,31.4 ,34.3 ,27.9 ,0.1254 ,39.6 ,39.5 ,3.44 ,13.5 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,5.78 ,0.65 ,0.68 ,""
2012/1/7 11:00,DS,-1.86 ,-0.005,27.0 ,26.7 ,25.8 ,24.0 ,26.6 ,27.0 ,26.3 ,,,,28.4 ,27.7 ,107.1 ,39.6 ,30.0 ,30.2 ,28.0 ,29.8 ,28.8 ,28.0 ,26.3 ,25.9 ,28.5 ,27.2 ,27.1 ,26.7 ,28.0 ,41.5 ,31.2 ,34.1 ,27.8 ,0.1253 ,39.5 ,39.5 ,3.44 ,13.5 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,5.83 ,0.65 ,0.68 ,""
2012/1/7 17:00,DS,-1.86 ,-0.005,27.2 ,26.9 ,26.0 ,24.2 ,26.8 ,27.1 ,26.5 ,,,,28.6 ,27.8 ,107.1 ,39.7 ,30.1 ,30.3 ,28.1 ,30.0 ,28.8 ,28.1 ,26.4 ,26.0 ,28.7 ,27.4 ,27.3 ,26.9 ,28.1 ,41.7 ,31.4 ,34.3 ,27.9 ,0.1276 ,39.5 ,39.4 ,3.34 ,13.5 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,5.90 ,0.65 ,0.68 ,""
2012/1/7 23:00,DS,-1.87 ,-0.005,27.1 ,26.7 ,25.9 ,24.0 ,26.6 ,27.0 ,26.4 ,,,,28.6 ,27.8 ,107.4 ,40.0 ,30.1 ,30.3 ,27.9 ,29.9 ,28.8 ,28.1 ,26.4 ,25.8 ,28.7 ,27.3 ,27.2 ,26.8 ,28.1 ,42.0 ,31.4 ,34.4 ,27.9 ,0.1276 ,39.5 ,39.4 ,3.34 ,13.5 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.10 ,0.65 ,0.68 ,""
2012/1/8 5:00,DS,-1.89 ,-0.005,26.6 ,26.3 ,25.4 ,23.3 ,26.2 ,26.6 ,25.9 ,,,,28.3 ,27.5 ,107.2 ,39.6 ,29.8 ,29.9 ,27.5 ,29.5 ,28.5 ,27.7 ,26.0 ,25.3 ,28.3 ,27.0 ,26.8 ,26.4 ,27.7 ,41.4 ,31.0 ,34.1 ,27.5 ,0.1158 ,39.4 ,39.4 ,3.34 ,13.5 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,5.95 ,0.65 ,0.68 ,""
2012/1/8 11:00,DS,-1.86 ,-0.005,26.6 ,26.2 ,25.4 ,23.5 ,26.2 ,26.6 ,25.9 ,,,,28.2 ,27.5 ,107.4 ,39.5 ,29.7 ,29.9 ,27.5 ,29.4 ,28.4 ,27.6 ,26.0 ,25.3 ,28.2 ,26.9 ,26.7 ,26.3 ,27.6 ,41.4 ,30.8 ,33.7 ,27.4 ,0.1237 ,39.3 ,39.3 ,3.34 ,13.0 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.23 ,0.65 ,0.68 ,""
2012/1/8 17:00,DS,-1.85 ,-0.005,26.9 ,26.6 ,25.7 ,23.9 ,26.5 ,26.8 ,26.2 ,,,,28.4 ,27.6 ,107.3 ,39.8 ,30.1 ,30.2 ,27.8 ,29.7 ,28.6 ,27.8 ,26.3 ,25.6 ,28.5 ,27.1 ,27.0 ,26.6 ,27.9 ,41.6 ,31.2 ,34.1 ,27.7 ,0.1245 ,39.3 ,39.3 ,3.34 ,13.0 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.28 ,0.65 ,0.67 ,""
2012/1/8 23:00,DS,-1.86 ,-0.005,26.7 ,26.4 ,25.6 ,23.6 ,26.3 ,26.7 ,26.0 ,,,,28.3 ,27.5 ,107.3 ,39.7 ,29.9 ,30.0 ,27.6 ,29.6 ,28.5 ,27.8 ,26.1 ,25.4 ,28.4 ,27.0 ,26.9 ,26.5 ,27.8 ,41.4 ,31.2 ,34.2 ,27.6 ,0.1278 ,39.3 ,39.2 ,3.34 ,13.0 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.23 ,0.65 ,0.67 ,""
2012/1/9 5:00,DS,-1.83 ,-0.005,26.4 ,26.1 ,25.3 ,23.3 ,26.0 ,26.5 ,25.8 ,,,,28.2 ,27.4 ,107.0 ,39.5 ,29.7 ,29.8 ,27.4 ,29.4 ,28.3 ,27.6 ,25.9 ,25.2 ,28.2 ,26.8 ,26.7 ,26.3 ,27.6 ,41.1 ,30.9 ,34.0 ,27.4 ,0.1267 ,39.2 ,39.2 ,3.34 ,13.0 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.21 ,0.65 ,0.67 ,""
2012/1/9 11:00,DS,-1.81 ,-0.005,26.6 ,26.3 ,25.5 ,23.7 ,26.3 ,26.6 ,25.9 ,,,,28.2 ,27.5 ,106.9 ,39.7 ,29.8 ,30.0 ,27.5 ,29.4 ,28.3 ,27.6 ,26.0 ,25.3 ,28.2 ,26.9 ,26.8 ,26.3 ,27.6 ,41.2 ,30.9 ,33.8 ,27.4 ,0.1213 ,39.2 ,39.1 ,3.24 ,12.5 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.15 ,0.65 ,0.67 ,""
2012/1/9 17:00,DS,-1.77 ,-0.005,27.2 ,26.8 ,26.0 ,24.3 ,26.7 ,27.1 ,26.4 ,,,,28.6 ,27.9 ,106.7 ,40.3 ,30.3 ,30.5 ,28.0 ,29.9 ,28.8 ,28.1 ,26.6 ,25.9 ,28.5 ,27.3 ,27.3 ,26.8 ,28.1 ,41.7 ,31.5 ,34.5 ,27.9 ,0.1218 ,39.1 ,39.1 ,3.24 ,12.5 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.13 ,0.65 ,0.68 ,""
2012/1/9 23:00,DS,-1.79 ,-0.005,27.0 ,26.6 ,25.9 ,24.0 ,26.5 ,26.9 ,26.2 ,,,,28.5 ,27.6 ,106.9 ,40.2 ,30.2 ,30.3 ,27.9 ,29.8 ,28.7 ,28.1 ,26.5 ,25.8 ,28.5 ,27.2 ,27.1 ,26.7 ,28.0 ,41.5 ,31.4 ,34.4 ,27.9 ,0.1230 ,39.1 ,39.1 ,3.24 ,12.5 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.15 ,0.65 ,0.67 ,""
2012/1/10 5:00,DS,-1.80 ,-0.005,26.8 ,26.5 ,25.7 ,23.8 ,26.4 ,26.8 ,26.1 ,,,,28.4 ,27.6 ,106.9 ,40.1 ,30.0 ,30.2 ,27.7 ,29.7 ,28.5 ,27.8 ,26.3 ,25.5 ,28.4 ,27.1 ,27.0 ,26.6 ,27.8 ,41.4 ,31.4 ,34.4 ,27.7 ,0.1228 ,39.1 ,39.0 ,3.24 ,13.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.21 ,0.65 ,0.67 ,""
2012/1/10 11:00,DS,-1.80 ,-0.005,26.9 ,26.6 ,25.7 ,23.9 ,26.5 ,26.8 ,26.2 ,,,,28.4 ,27.6 ,106.9 ,40.2 ,30.1 ,30.2 ,27.8 ,29.7 ,28.6 ,27.8 ,26.4 ,25.7 ,28.3 ,27.1 ,27.0 ,26.6 ,27.8 ,41.5 ,31.4 ,34.3 ,27.8 ,0.1240 ,39.0 ,39.0 ,3.24 ,13.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.56 ,0.65 ,0.67 ,""
2012/1/10 17:00,DS,-1.76 ,-0.005,27.5 ,27.1 ,26.3 ,24.6 ,27.0 ,27.3 ,26.7 ,,,,28.7 ,28.0 ,106.6 ,40.6 ,30.7 ,30.7 ,28.3 ,30.2 ,29.0 ,28.2 ,26.9 ,26.2 ,28.7 ,27.5 ,27.5 ,27.0 ,28.3 ,42.0 ,31.9 ,34.8 ,28.2 ,0.1210 ,39.0 ,39.0 ,3.24 ,13.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.04 ,0.65 ,0.67 ,""
2012/1/10 23:00,DS,-1.77 ,-0.004,27.1 ,26.7 ,26.0 ,24.0 ,26.6 ,27.0 ,26.3 ,,,,28.6 ,27.7 ,106.6 ,40.4 ,30.3 ,30.4 ,28.0 ,30.0 ,28.8 ,28.0 ,26.6 ,25.8 ,28.6 ,27.4 ,27.2 ,26.8 ,28.2 ,41.7 ,31.6 ,34.6 ,28.0 ,0.1237 ,39.0 ,38.9 ,3.24 ,13.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.89 ,0.65 ,0.67 ,""
2012/1/11 5:00,DS,-1.74 ,-0.004,26.7 ,26.4 ,25.6 ,23.5 ,26.3 ,26.7 ,26.0 ,,,,28.3 ,27.5 ,106.0 ,40.0 ,29.9 ,30.1 ,27.6 ,29.6 ,28.5 ,27.7 ,26.1 ,25.4 ,28.3 ,27.0 ,26.9 ,26.4 ,27.8 ,41.3 ,31.3 ,34.3 ,27.6 ,0.1196 ,38.9 ,38.9 ,3.13 ,13.0 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.83 ,0.65 ,0.67 ,""
2012/1/11 11:00,DS,-1.75 ,-0.005,26.4 ,26.1 ,25.3 ,23.2 ,26.0 ,26.4 ,25.7 ,,,,28.1 ,27.3 ,106.0 ,39.7 ,29.7 ,29.8 ,27.3 ,29.3 ,28.2 ,27.5 ,25.9 ,25.1 ,28.1 ,26.8 ,26.6 ,26.2 ,27.5 ,41.1 ,30.9 ,33.9 ,27.3 ,0.1229 ,38.9 ,38.8 ,3.13 ,13.0 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.81 ,0.65 ,0.67 ,""
2012/1/11 17:00,DS,-1.74 ,-0.005,26.5 ,26.2 ,25.6 ,23.5 ,26.3 ,26.6 ,25.9 ,,,,28.2 ,27.5 ,106.0 ,39.9 ,29.8 ,29.9 ,27.4 ,29.4 ,28.2 ,27.6 ,26.0 ,25.2 ,28.1 ,26.8 ,26.8 ,26.3 ,27.6 ,41.1 ,31.1 ,34.1 ,27.4 ,0.1238 ,38.8 ,38.8 ,3.13 ,13.0 ,0.08 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.81 ,0.65 ,0.67 ,""
2012/1/11 23:00,DS,-1.80 ,-0.005,26.2 ,25.8 ,25.2 ,23.1 ,25.8 ,26.2 ,25.5 ,,,,28.0 ,27.1 ,106.5 ,39.8 ,29.7 ,29.6 ,27.1 ,29.2 ,28.0 ,27.3 ,25.7 ,24.8 ,27.8 ,26.5 ,26.4 ,25.9 ,27.3 ,41.2 ,30.6 ,33.8 ,27.1 ,0.1237 ,38.8 ,38.8 ,3.13 ,13.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,8.57 ,0.65 ,0.67 ,""
2012/1/12 5:00,DS,-1.84 ,-0.005,25.8 ,25.5 ,24.9 ,22.7 ,25.5 ,26.0 ,25.2 ,,,,27.7 ,26.9 ,106.7 ,39.6 ,29.4 ,29.4 ,26.8 ,28.9 ,27.8 ,27.0 ,25.3 ,24.5 ,27.6 ,26.3 ,26.1 ,25.7 ,27.1 ,40.9 ,30.3 ,33.4 ,26.8 ,0.1201 ,38.7 ,38.7 ,3.13 ,12.5 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.53 ,0.65 ,0.67 ,""
2012/1/12 11:00,DS,-1.86 ,-0.005,25.7 ,25.5 ,24.7 ,22.7 ,25.4 ,25.8 ,25.1 ,,,,27.6 ,26.8 ,107.0 ,39.5 ,29.3 ,29.3 ,26.7 ,28.8 ,27.7 ,26.8 ,25.3 ,24.4 ,27.5 ,26.2 ,26.0 ,25.5 ,26.9 ,40.9 ,30.1 ,33.2 ,26.7 ,0.1240 ,38.7 ,38.7 ,3.13 ,12.5 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.39 ,0.65 ,0.67 ,""
2012/1/12 17:00,DS,-1.83 ,-0.005,26.2 ,25.7 ,24.9 ,22.9 ,25.9 ,26.2 ,25.5 ,,,,27.7 ,26.9 ,106.8 ,39.8 ,29.7 ,29.6 ,27.1 ,29.1 ,27.9 ,27.2 ,25.7 ,24.8 ,27.7 ,26.5 ,26.4 ,25.9 ,27.3 ,41.0 ,30.5 ,33.6 ,27.3 ,0.1221 ,38.7 ,38.6 ,3.13 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.33 ,0.65 ,0.67 ,""
2012/1/12 23:00,DS,-1.83 ,-0.005,25.9 ,25.5 ,24.7 ,22.6 ,25.6 ,26.0 ,25.2 ,,,,27.6 ,26.8 ,106.7 ,39.6 ,29.5 ,29.5 ,26.9 ,28.9 ,27.8 ,27.0 ,25.4 ,24.6 ,27.6 ,26.3 ,26.1 ,25.7 ,27.1 ,40.7 ,30.3 ,33.3 ,27.0 ,0.1229 ,38.7 ,38.6 ,3.13 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.21 ,0.65 ,0.68 ,""
2012/1/13 5:00,DS,-1.78 ,-0.005,26.3 ,25.9 ,25.1 ,23.2 ,25.9 ,26.3 ,25.6 ,,,,27.7 ,27.0 ,106.1 ,39.8 ,29.6 ,29.7 ,27.1 ,29.2 ,27.9 ,27.2 ,25.7 ,24.9 ,27.7 ,26.5 ,26.4 ,25.9 ,27.3 ,40.8 ,30.5 ,33.5 ,27.2 ,0.1204 ,38.6 ,38.6 ,3.13 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.15 ,0.65 ,0.67 ,""
2012/1/13 11:00,DS,-1.75 ,-0.005,26.4 ,26.0 ,25.2 ,23.3 ,26.1 ,26.4 ,25.7 ,,,,27.8 ,27.1 ,106.0 ,40.0 ,29.8 ,29.8 ,27.3 ,29.3 ,28.1 ,27.3 ,25.9 ,25.1 ,27.7 ,26.6 ,26.5 ,26.0 ,27.4 ,40.9 ,30.8 ,33.8 ,27.4 ,0.1349 ,38.6 ,38.5 ,3.13 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.06 ,0.65 ,0.67 ,""
2012/1/13 17:00,DS,-1.71 ,-0.005,26.8 ,26.4 ,25.6 ,23.7 ,26.4 ,26.7 ,26.1 ,,,,28.0 ,27.3 ,105.6 ,40.3 ,30.1 ,30.1 ,27.6 ,29.6 ,28.4 ,27.6 ,26.3 ,25.5 ,28.0 ,27.0 ,26.8 ,26.4 ,27.7 ,41.1 ,31.2 ,34.1 ,27.7 ,0.1217 ,38.5 ,38.5 ,3.13 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.98 ,0.65 ,0.67 ,""
2012/1/13 23:00,DS,-1.75 ,-0.005,26.3 ,25.9 ,25.1 ,22.9 ,26.0 ,26.4 ,25.6 ,,,,27.8 ,27.0 ,105.9 ,39.9 ,29.7 ,29.8 ,27.2 ,29.3 ,28.1 ,27.3 ,25.9 ,25.1 ,27.8 ,26.6 ,26.5 ,26.1 ,27.5 ,40.7 ,30.7 ,33.8 ,27.4 ,0.1191 ,38.5 ,38.5 ,3.13 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.95 ,0.65 ,0.68 ,""
2012/1/14 5:00,DS,-1.76 ,-0.005,26.1 ,25.7 ,24.9 ,22.7 ,25.8 ,26.1 ,25.4 ,,,,27.6 ,26.9 ,105.8 ,39.6 ,29.5 ,29.6 ,27.0 ,29.0 ,27.8 ,27.1 ,25.6 ,24.9 ,27.6 ,26.4 ,26.3 ,25.8 ,27.2 ,40.5 ,30.4 ,33.3 ,27.1 ,0.1221 ,38.5 ,38.4 ,3.13 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.93 ,0.65 ,0.67 ,""
2012/1/14 11:00,DS,-1.77 ,-0.005,26.1 ,25.6 ,24.9 ,22.7 ,25.7 ,26.1 ,25.3 ,,,,27.6 ,26.9 ,106.0 ,39.6 ,29.4 ,29.6 ,26.9 ,29.0 ,27.8 ,27.0 ,25.5 ,24.8 ,27.6 ,26.4 ,26.2 ,25.8 ,27.2 ,40.4 ,30.3 ,33.3 ,27.1 ,0.1240 ,38.4 ,38.4 ,3.03 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.93 ,0.65 ,0.67 ,""
2012/1/14 17:00,DS,-1.75 ,-0.005,26.3 ,25.8 ,25.0 ,22.9 ,25.9 ,26.3 ,25.5 ,,,,27.7 ,27.0 ,105.9 ,39.7 ,29.6 ,29.7 ,27.1 ,29.2 ,28.0 ,27.2 ,25.8 ,25.1 ,27.7 ,26.6 ,26.4 ,25.9 ,27.3 ,40.6 ,30.5 ,33.5 ,27.2 ,0.1287 ,38.4 ,38.3 ,3.03 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.89 ,0.65 ,0.67 ,""
2012/1/14 23:00,DS,-1.77 ,-0.005,26.1 ,25.7 ,24.9 ,22.6 ,25.7 ,26.1 ,25.4 ,,,,27.6 ,26.8 ,105.9 ,39.6 ,29.5 ,29.6 ,27.0 ,29.1 ,27.9 ,27.2 ,25.6 ,24.9 ,27.6 ,26.4 ,26.3 ,25.8 ,27.3 ,40.5 ,30.4 ,33.3 ,27.1 ,0.1215 ,38.4 ,38.3 ,3.03 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.89 ,0.65 ,0.67 ,""
2012/1/15 5:00,DS,-1.78 ,-0.005,26.0 ,25.5 ,24.7 ,22.4 ,25.6 ,26.0 ,25.2 ,,,,27.6 ,26.7 ,106.0 ,39.5 ,29.4 ,29.5 ,26.9 ,28.9 ,27.7 ,27.0 ,25.4 ,24.7 ,27.6 ,26.3 ,26.1 ,25.7 ,27.1 ,40.4 ,30.2 ,33.2 ,27.0 ,0.1307 ,38.3 ,38.2 ,3.03 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.88 ,0.65 ,0.67 ,""
2012/1/15 11:00,DS,-1.77 ,-0.005,26.1 ,25.6 ,24.9 ,22.8 ,25.7 ,26.0 ,25.3 ,,,,27.6 ,26.8 ,106.0 ,39.6 ,29.4 ,29.5 ,27.0 ,29.0 ,27.8 ,27.0 ,25.5 ,24.9 ,27.6 ,26.4 ,26.2 ,25.8 ,27.2 ,40.4 ,30.3 ,33.2 ,27.0 ,0.1363 ,38.3 ,38.2 ,2.83 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.89 ,0.65 ,0.67 ,""
2012/1/15 17:00,DS,-1.74 ,-0.005,26.5 ,26.0 ,25.3 ,23.2 ,26.1 ,26.4 ,25.7 ,,,,27.8 ,27.1 ,106.0 ,40.0 ,29.9 ,30.0 ,27.4 ,29.4 ,28.2 ,27.4 ,25.9 ,25.3 ,27.9 ,26.7 ,26.6 ,26.1 ,27.5 ,40.8 ,30.7 ,33.6 ,27.3 ,0.1212 ,38.2 ,38.2 ,2.83 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.92 ,0.65 ,0.67 ,""
2012/1/15 23:00,DS,-1.78 ,-0.005,26.3 ,25.8 ,25.0 ,22.9 ,26.0 ,26.3 ,25.6 ,,,,27.8 ,27.0 ,106.3 ,39.9 ,29.7 ,29.8 ,27.1 ,29.3 ,28.0 ,27.3 ,25.8 ,25.1 ,27.8 ,26.6 ,26.4 ,26.0 ,27.5 ,40.7 ,30.5 ,33.5 ,27.2 ,0.1216 ,38.2 ,38.2 ,2.83 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.95 ,0.65 ,0.67 ,""
2012/1/16 5:00,DS,-1.81 ,-0.005,26.0 ,25.5 ,24.7 ,22.4 ,25.6 ,26.0 ,25.2 ,,,,27.6 ,26.7 ,106.5 ,39.5 ,29.4 ,29.6 ,26.8 ,29.0 ,27.8 ,27.1 ,25.5 ,24.7 ,27.6 ,26.4 ,26.1 ,25.7 ,27.1 ,40.4 ,30.2 ,33.1 ,26.9 ,0.1204 ,38.2 ,38.1 ,2.83 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.95 ,0.65 ,0.67 ,""
2012/1/16 11:00,DS,-1.81 ,-0.005,25.8 ,25.4 ,24.7 ,22.5 ,25.5 ,25.9 ,25.1 ,,,,27.4 ,26.6 ,106.6 ,39.5 ,29.4 ,29.5 ,26.8 ,28.8 ,27.6 ,26.9 ,25.3 ,24.6 ,27.4 ,26.2 ,26.0 ,25.5 ,27.0 ,40.2 ,30.1 ,33.1 ,26.8 ,0.1193 ,38.1 ,38.1 ,2.83 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.98 ,0.65 ,0.67 ,""
2012/1/16 17:00,DS,-1.78 ,-0.005,26.7 ,26.2 ,25.4 ,23.7 ,26.4 ,26.6 ,25.9 ,,,,27.8 ,27.3 ,106.5 ,40.3 ,30.0 ,30.1 ,27.5 ,29.5 ,28.2 ,27.4 ,26.2 ,25.5 ,27.8 ,26.7 ,26.7 ,26.2 ,27.6 ,40.8 ,30.9 ,33.8 ,27.3 ,0.1226 ,38.1 ,38.1 ,2.83 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.98 ,0.65 ,0.67 ,""
2012/1/16 23:00,DS,-1.79 ,-0.005,27.1 ,26.6 ,25.8 ,24.1 ,26.7 ,27.0 ,26.4 ,,,,28.1 ,27.6 ,106.7 ,40.5 ,30.3 ,30.5 ,27.8 ,29.9 ,28.5 ,27.7 ,26.6 ,25.9 ,28.1 ,27.0 ,27.0 ,26.6 ,28.0 ,41.2 ,31.3 ,34.1 ,27.6 ,0.1228 ,38.1 ,38.0 ,2.72 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.04 ,0.65 ,0.67 ,""
2012/1/17 5:00,DS,-1.79 ,-0.005,27.1 ,26.7 ,25.9 ,24.1 ,26.8 ,27.0 ,26.4 ,,,,28.1 ,27.6 ,106.6 ,40.5 ,30.4 ,30.5 ,27.9 ,29.9 ,28.6 ,27.8 ,26.6 ,25.9 ,28.1 ,27.1 ,27.1 ,26.6 ,28.0 ,41.2 ,31.3 ,34.2 ,27.7 ,0.1218 ,38.1 ,38.0 ,2.72 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.34 ,0.65 ,0.68 ,""
2012/1/17 11:00,DS,-1.80 ,-0.005,27.2 ,26.7 ,25.8 ,24.1 ,26.9 ,27.0 ,26.5 ,,,,28.2 ,27.6 ,106.7 ,40.4 ,30.5 ,30.5 ,27.9 ,29.9 ,28.6 ,27.8 ,26.7 ,26.0 ,28.2 ,27.1 ,27.1 ,26.6 ,28.0 ,41.2 ,31.3 ,34.2 ,27.7 ,0.1268 ,38.0 ,38.0 ,2.72 ,12.0 ,0.09 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.72 ,0.65 ,0.67 ,""
2012/1/17 17:00,DS,-1.72 ,-0.005,27.4 ,26.9 ,26.1 ,24.5 ,27.0 ,27.2 ,26.7 ,,,,28.2 ,27.7 ,105.9 ,40.5 ,30.5 ,30.7 ,28.1 ,30.2 ,28.7 ,27.9 ,26.9 ,26.2 ,28.3 ,27.3 ,27.3 ,26.9 ,28.2 ,41.4 ,31.5 ,34.3 ,27.8 ,0.1217 ,38.0 ,37.9 ,2.72 ,12.0 ,0.09 ,0.03 ,�|,�|,�|,,0.01 ,9.88 ,0.65 ,0.67 ,""
2012/1/17 23:00,DS,-1.81 ,-0.005,27.4 ,27.0 ,26.1 ,24.4 ,27.1 ,27.2 ,26.7 ,,,,28.3 ,27.7 ,107.0 ,41.9 ,31.2 ,31.1 ,28.1 ,30.4 ,28.9 ,28.0 ,27.2 ,26.0 ,28.4 ,27.3 ,27.4 ,26.9 ,28.3 ,42.9 ,31.9 ,34.8 ,28.1 ,0.1199 ,37.9 ,37.9 ,2.72 ,12.0 ,0.10 ,0.03 ,15.5 ,19.5 ,20.0 ,,0.01 ,8.01 ,0.65 ,0.67 ,""
2012/1/18 5:00,DS,-1.81 ,-0.005,27.3 ,26.9 ,26.0 ,24.3 ,26.9 ,27.1 ,26.6 ,,,,28.2 ,27.6 ,106.9 ,42.0 ,31.2 ,31.3 ,28.0 ,30.4 ,28.8 ,27.9 ,27.0 ,25.9 ,28.2 ,27.2 ,27.3 ,26.7 ,28.2 ,43.0 ,31.9 ,34.8 ,28.0 ,0.1241 ,37.9 ,37.9 ,2.72 ,12.5 ,0.10 ,0.03 ,15.5 ,19.5 ,20.0 ,,0.01 ,8.07 ,0.65 ,0.67 ,""
2012/1/18 11:00,DS,-1.82 ,-0.005,27.3 ,26.9 ,26.1 ,24.4 ,27.0 ,27.1 ,26.6 ,,,,28.1 ,27.6 ,107.2 ,41.9 ,31.2 ,31.1 ,28.1 ,30.3 ,28.9 ,27.9 ,26.9 ,25.9 ,28.2 ,27.2 ,27.2 ,26.7 ,28.1 ,42.8 ,31.9 ,34.9 ,27.9 ,0.1182 ,37.9 ,37.8 ,2.62 ,13.0 ,0.10 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.25 ,0.65 ,0.67 ,""
2012/1/18 17:00,DS,-1.79 ,-0.005,27.5 ,27.0 ,26.3 ,24.7 ,27.0 ,27.1 ,26.7 ,,,,28.2 ,27.7 ,106.9 ,41.8 ,31.2 ,31.1 ,28.3 ,30.5 ,29.0 ,28.1 ,27.0 ,26.2 ,28.2 ,27.2 ,27.3 ,26.8 ,28.2 ,42.7 ,32.0 ,35.0 ,28.1 ,0.1172 ,37.8 ,37.8 ,2.62 ,13.5 ,0.10 ,0.03 ,15.5 ,19.5 ,20.0 ,,0.01 ,11.64 ,0.65 ,0.67 ,""
2012/1/18 23:00,DS,-1.80 ,-0.005,27.6 ,27.2 ,26.3 ,24.7 ,27.1 ,27.2 ,26.7 ,,,,28.3 ,27.8 ,107.0 ,41.7 ,31.2 ,31.2 ,28.3 ,30.5 ,29.2 ,28.1 ,27.1 ,26.3 ,28.3 ,27.3 ,27.4 ,26.9 ,28.3 ,42.6 ,32.1 ,35.0 ,28.1 ,0.1174 ,37.8 ,37.7 ,2.62 ,14.0 ,0.10 ,0.03 ,15.5 ,19.5 ,21.0 ,,0.01 ,11.64 ,0.65 ,0.67 ,""
2012/1/19 5:00,DS,-1.81 ,-0.005,27.6 ,27.2 ,26.4 ,24.8 ,27.1 ,27.3 ,26.8 ,,,,28.3 ,27.7 ,107.2 ,41.5 ,31.1 ,31.2 ,28.4 ,30.5 ,29.1 ,28.2 ,27.1 ,26.4 ,28.4 ,27.4 ,27.5 ,27.0 ,28.4 ,42.3 ,32.1 ,35.0 ,28.1 ,0.1198 ,37.7 ,37.7 ,2.62 ,14.5 ,0.09 ,0.03 ,15.5 ,19.5 ,21.0 ,,0.01 ,6.44 ,0.65 ,0.67 ,""
2012/1/19 11:00,DS,-1.83 ,-0.005,27.6 ,27.2 ,26.5 ,24.9 ,27.1 ,27.3 ,26.8 ,,,,28.3 ,27.7 ,107.5 ,41.2 ,31.0 ,31.2 ,28.3 ,30.4 ,29.1 ,28.2 ,27.0 ,26.4 ,28.3 ,27.4 ,27.4 ,26.9 ,28.4 ,42.2 ,32.0 ,34.9 ,28.0 ,0.1198 ,37.7 ,37.7 ,2.62 ,14.5 ,�|,0.03 ,15.0 ,20.0 ,21.0 ,,0.01 ,7.31 ,0.65 ,0.67 ,""
2012/1/19 17:00,DS,-1.82 ,-0.005,27.6 ,27.4 ,26.6 ,25.1 ,27.2 ,27.3 ,26.9 ,,,,28.3 ,27.8 ,107.4 ,41.2 ,31.0 ,31.2 ,28.4 ,30.6 ,29.1 ,28.2 ,27.1 ,26.6 ,28.4 ,27.5 ,27.6 ,27.1 ,28.6 ,42.1 ,32.1 ,35.0 ,28.1 ,0.1182 ,37.7 ,37.7 ,2.62 ,15.0 ,0.00 ,0.02 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.81 ,0.65 ,0.67 ,""
2012/1/19 23:00,DS,-1.82 ,-0.005,27.7 ,27.5 ,26.7 ,25.2 ,27.3 ,27.4 ,26.9 ,,,,28.4 ,27.9 ,107.5 ,41.2 ,31.0 ,31.2 ,28.5 ,30.5 ,29.1 ,28.3 ,27.2 ,26.6 ,28.5 ,27.6 ,27.7 ,27.2 ,28.7 ,42.0 ,32.1 ,35.0 ,28.2 ,0.1203 ,37.7 ,37.6 ,2.62 ,15.0 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,6.97 ,0.65 ,0.67 ,""
2012/1/20 5:00,DS,-1.80 ,-0.005,27.7 ,27.5 ,26.8 ,25.3 ,27.3 ,27.4 ,27.0 ,,,,28.4 ,27.9 ,107.4 ,41.1 ,31.0 ,31.1 ,28.5 ,30.5 ,29.2 ,28.3 ,27.2 ,26.7 ,28.5 ,27.6 ,27.7 ,27.2 ,28.7 ,42.0 ,32.1 ,35.0 ,28.3 ,0.1215 ,37.6 ,37.6 ,2.62 ,15.5 ,0.00 ,0.02 ,15.5 ,19.5 ,21.0 ,,0.01 ,7.19 ,0.65 ,0.67 ,""
2012/1/20 11:00,DS,-1.79 ,-0.005,27.7 ,27.5 ,26.7 ,25.2 ,27.3 ,27.4 ,27.0 ,,,,28.4 ,27.9 ,107.2 ,41.1 ,31.0 ,31.2 ,28.5 ,30.5 ,29.2 ,28.3 ,27.2 ,26.7 ,28.5 ,27.7 ,27.7 ,27.2 ,28.8 ,41.9 ,32.1 ,35.0 ,28.2 ,0.1184 ,37.6 ,37.6 ,2.62 ,15.5 ,0.00 ,0.02 ,15.5 ,19.5 ,21.0 ,,0.01 ,7.21 ,0.65 ,0.67 ,""
2012/1/20 17:00,DS,-1.78 ,-0.005,27.8 ,27.5 ,26.8 ,25.3 ,27.2 ,27.4 ,27.0 ,,,,28.4 ,27.8 ,107.0 ,41.0 ,30.9 ,31.2 ,28.5 ,30.5 ,29.2 ,28.3 ,27.2 ,26.7 ,28.5 ,27.6 ,27.7 ,27.2 ,28.7 ,41.8 ,32.1 ,35.0 ,28.3 ,0.1192 ,37.6 ,37.6 ,2.62 ,16.0 ,0.00 ,0.02 ,15.5 ,19.5 ,21.0 ,,0.01 ,7.21 ,0.65 ,0.67 ,""
2012/1/20 23:00,DS,-1.78 ,-0.005,27.7 ,27.4 ,26.7 ,25.2 ,27.3 ,27.4 ,27.0 ,,,,28.4 ,27.9 ,107.1 ,41.1 ,30.9 ,31.1 ,28.5 ,30.5 ,29.2 ,28.3 ,27.2 ,26.7 ,28.5 ,27.6 ,27.7 ,27.2 ,28.8 ,41.7 ,32.1 ,34.9 ,28.3 ,0.1234 ,37.6 ,37.5 ,2.62 ,16.0 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.21 ,0.65 ,0.67 ,""
2012/1/21 5:00,DS,-1.78 ,-0.005,27.8 ,27.3 ,26.6 ,25.1 ,27.3 ,27.4 ,27.0 ,,,,28.3 ,27.8 ,107.0 ,41.0 ,30.9 ,31.1 ,28.5 ,30.5 ,29.2 ,28.3 ,27.2 ,26.7 ,28.5 ,27.6 ,27.7 ,27.2 ,28.8 ,41.7 ,32.1 ,34.9 ,28.2 ,0.1190 ,37.5 ,37.5 ,2.62 ,16.5 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.21 ,0.65 ,0.67 ,""
2012/1/21 11:00,DS,-1.79 ,-0.005,27.7 ,27.3 ,26.6 ,25.0 ,27.2 ,27.4 ,26.9 ,,,,28.3 ,27.8 ,107.1 ,40.9 ,30.8 ,31.1 ,28.4 ,30.5 ,29.2 ,28.3 ,27.2 ,26.6 ,28.5 ,27.6 ,27.7 ,27.2 ,28.8 ,41.7 ,32.1 ,34.9 ,28.2 ,0.1198 ,37.5 ,37.5 ,2.62 ,16.5 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.37 ,0.65 ,0.67 ,""
2012/1/21 17:00,DS,-1.77 ,-0.005,27.8 ,27.3 ,26.6 ,25.1 ,27.3 ,27.4 ,27.0 ,,,,28.3 ,27.8 ,106.9 ,40.9 ,30.9 ,31.1 ,28.5 ,30.5 ,29.2 ,28.3 ,27.2 ,26.7 ,28.5 ,27.6 ,27.7 ,27.2 ,28.8 ,41.7 ,32.1 ,34.9 ,28.3 ,0.1265 ,37.5 ,37.4 ,2.62 ,17.0 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.31 ,0.65 ,0.67 ,""
2012/1/21 23:00,DS,-1.77 ,-0.005,27.7 ,27.3 ,26.6 ,25.1 ,27.3 ,27.4 ,27.0 ,,,,28.3 ,27.8 ,106.7 ,40.9 ,30.8 ,31.0 ,28.5 ,30.5 ,29.2 ,28.3 ,27.2 ,26.7 ,28.5 ,27.6 ,27.7 ,27.2 ,28.8 ,41.6 ,32.1 ,34.9 ,28.2 ,0.1249 ,37.5 ,37.4 ,2.62 ,17.5 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.31 ,0.65 ,0.67 ,""
2012/1/22 5:00,DS,-1.76 ,-0.005,27.7 ,27.2 ,26.5 ,24.9 ,27.2 ,27.3 ,26.9 ,,,,28.2 ,27.7 ,106.5 ,40.8 ,30.7 ,30.9 ,28.4 ,30.4 ,29.1 ,28.2 ,27.1 ,26.6 ,28.4 ,27.6 ,27.6 ,27.1 ,28.8 ,41.4 ,32.0 ,34.9 ,28.1 ,0.1241 ,37.4 ,37.4 ,2.52 ,17.5 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.37 ,0.65 ,0.67 ,""
2012/1/22 11:00,DS,-1.74 ,-0.005,27.6 ,27.2 ,26.4 ,24.9 ,27.1 ,27.3 ,26.8 ,,,,28.2 ,27.7 ,106.2 ,40.7 ,30.7 ,30.9 ,28.4 ,30.3 ,29.0 ,28.2 ,27.0 ,26.6 ,28.3 ,27.5 ,27.5 ,27.0 ,28.7 ,41.4 ,32.0 ,34.8 ,28.1 ,0.1253 ,37.4 ,37.4 ,2.52 ,17.5 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.37 ,0.65 ,0.67 ,""
2012/1/22 17:00,DS,-1.69 ,-0.005,27.6 ,27.2 ,26.5 ,24.9 ,27.2 ,27.3 ,26.8 ,,,,28.2 ,27.7 ,105.9 ,40.8 ,30.7 ,30.9 ,28.3 ,30.3 ,29.0 ,28.1 ,27.0 ,26.6 ,28.3 ,27.5 ,27.6 ,27.0 ,28.7 ,41.3 ,31.9 ,34.7 ,28.1 ,0.1222 ,37.4 ,37.4 ,2.52 ,18.0 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.34 ,0.65 ,0.67 ,""
2012/1/22 23:00,DS,-1.67 ,-0.005,27.6 ,27.2 ,26.5 ,25.0 ,27.1 ,27.3 ,26.8 ,,,,28.2 ,27.7 ,105.5 ,40.8 ,30.8 ,30.9 ,28.3 ,30.3 ,29.0 ,28.1 ,27.1 ,26.6 ,28.3 ,27.5 ,27.6 ,27.0 ,28.8 ,41.3 ,31.9 ,34.7 ,28.1 ,0.1199 ,37.4 ,37.3 ,2.52 ,18.0 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.37 ,0.65 ,0.67 ,""
2012/1/23 5:00,DS,-1.66 ,-0.004,27.6 ,27.2 ,26.5 ,24.9 ,27.2 ,27.3 ,26.8 ,,,,28.2 ,27.7 ,105.5 ,40.8 ,30.7 ,30.9 ,28.3 ,30.3 ,29.0 ,28.2 ,27.1 ,26.6 ,28.3 ,27.5 ,27.6 ,27.1 ,28.8 ,41.3 ,31.9 ,34.7 ,28.1 ,0.1224 ,37.3 ,37.3 ,2.52 ,18.0 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.44 ,0.65 ,0.67 ,""
2012/1/23 11:00,DS,-1.67 ,-0.004,27.6 ,27.3 ,26.5 ,25.0 ,27.1 ,27.3 ,26.8 ,,,,28.2 ,27.7 ,105.6 ,40.8 ,30.7 ,30.9 ,28.3 ,30.3 ,29.0 ,28.1 ,27.1 ,26.5 ,28.3 ,27.5 ,27.6 ,27.0 ,28.8 ,41.3 ,31.9 ,34.8 ,28.1 ,0.1196 ,37.3 ,37.2 ,2.52 ,18.5 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.84 ,0.65 ,0.67 ,""
2012/1/23 17:00,DS,-1.67 ,-0.004,27.7 ,27.3 ,26.5 ,25.0 ,27.2 ,27.3 ,26.9 ,,,,28.2 ,27.7 ,105.7 ,40.9 ,30.8 ,30.9 ,28.3 ,30.3 ,29.0 ,28.2 ,27.1 ,26.6 ,28.3 ,27.5 ,27.6 ,27.0 ,28.8 ,41.3 ,32.0 ,34.7 ,28.2 ,0.1217 ,37.3 ,37.2 ,2.52 ,19.0 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.78 ,0.65 ,0.67 ,""
2012/1/23 23:00,DS,-1.69 ,-0.004,27.7 ,27.3 ,26.5 ,25.1 ,27.2 ,27.4 ,26.9 ,,,,28.2 ,27.7 ,106.0 ,41.1 ,30.8 ,30.9 ,28.3 ,30.4 ,29.0 ,28.2 ,27.2 ,26.6 ,28.4 ,27.6 ,27.6 ,27.1 ,28.9 ,41.3 ,32.0 ,34.8 ,28.0 ,0.1215 ,37.2 ,37.2 ,2.52 ,19.0 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.95 ,0.65 ,0.67 ,""
2012/1/24 5:00,DS,-1.71 ,-0.004,27.7 ,27.4 ,26.6 ,25.1 ,27.2 ,27.3 ,26.9 ,,,,28.2 ,27.7 ,105.9 ,41.1 ,30.8 ,30.9 ,28.3 ,30.4 ,29.0 ,28.2 ,27.1 ,26.6 ,28.3 ,27.6 ,27.6 ,27.0 ,28.9 ,41.3 ,32.0 ,34.8 ,28.0 ,0.1249 ,37.2 ,37.2 ,2.52 ,19.5 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,8.94 ,0.65 ,0.67 ,""
2012/1/24 11:00,DS,-1.73 ,-0.004,27.6 ,27.2 ,26.5 ,24.9 ,27.1 ,27.3 ,26.8 ,,,,28.2 ,27.7 ,106.1 ,41.0 ,30.7 ,30.7 ,28.2 ,30.3 ,28.9 ,28.1 ,27.0 ,26.5 ,28.3 ,27.5 ,27.6 ,27.0 ,28.9 ,41.2 ,32.0 ,34.8 ,27.9 ,0.1225 ,37.2 ,37.2 ,2.52 ,20.0 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,9.27 ,0.65 ,0.67 ,""
2012/1/24 17:00,DS,-1.72 ,-0.004,27.6 ,27.2 ,26.4 ,24.9 ,27.1 ,27.4 ,26.8 ,,,,28.1 ,27.7 ,106.1 ,41.0 ,30.8 ,30.8 ,28.3 ,30.3 ,28.9 ,28.1 ,27.0 ,26.5 ,28.3 ,27.5 ,27.6 ,27.0 ,28.9 ,41.2 ,32.0 ,34.9 ,27.8 ,0.1217 ,37.2 ,37.2 ,2.41 ,20.0 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,9.88 ,0.64 ,0.67 ,""
2012/1/24 23:00,DS,-1.73 ,-0.004,27.6 ,27.3 ,26.5 ,25.0 ,27.1 ,27.3 ,26.8 ,,,,28.2 ,27.7 ,106.1 ,41.1 ,30.7 ,30.8 ,28.3 ,30.3 ,29.0 ,28.1 ,27.1 ,26.5 ,28.3 ,27.5 ,27.6 ,27.0 ,29.0 ,41.2 ,32.1 ,34.9 ,27.8 ,0.1307 ,37.2 ,37.1 ,2.31 ,19.5 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,9.88 ,0.65 ,0.67 ,""
2012/1/25 5:00,DS,-1.70 ,-0.004,27.6 ,27.2 ,26.4 ,24.9 ,27.1 ,27.3 ,26.8 ,,,,28.2 ,27.7 ,105.7 ,41.0 ,30.7 ,30.7 ,28.3 ,30.4 ,28.9 ,28.1 ,27.1 ,26.5 ,28.3 ,27.5 ,27.5 ,26.9 ,28.9 ,41.1 ,32.0 ,34.9 ,27.8 ,0.1255 ,37.1 ,37.1 ,2.31 ,18.5 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,8.89 ,0.64 ,0.67 ,""
2012/1/25 11:00,DS,-1.71 ,-0.004,27.5 ,27.2 ,26.6 ,25.1 ,27.1 ,27.2 ,26.8 ,,,,28.2 ,27.7 ,105.8 ,40.9 ,30.6 ,30.6 ,28.2 ,30.3 ,28.9 ,28.0 ,26.9 ,26.4 ,28.2 ,27.4 ,27.4 ,26.8 ,28.9 ,41.0 ,31.9 ,34.7 ,27.7 ,0.1226 ,37.1 ,37.1 ,2.31 ,18.5 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,9.08 ,0.65 ,0.67 ,""
2012/1/25 17:00,DS,-1.73 ,-0.004,27.1 ,26.7 ,25.9 ,24.0 ,26.6 ,26.8 ,26.3 ,,,,27.9 ,27.3 ,105.6 ,40.5 ,30.5 ,30.3 ,27.8 ,29.9 ,28.5 ,27.8 ,26.7 ,26.0 ,28.1 ,27.2 ,27.2 ,26.6 ,28.7 ,40.7 ,31.7 ,34.5 ,27.5 ,0.1154 ,37.1 ,37.1 ,4.27 ,17.5 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,9.27 ,0.64 ,0.67 ,""
2012/1/25 23:00,DS,-1.77 ,-0.004,25.9 ,25.4 ,24.7 ,22.5 ,25.4 ,25.8 ,25.0 ,,,,27.3 ,26.4 ,105.8 ,39.5 ,29.4 ,29.4 ,26.7 ,28.8 ,27.6 ,26.9 ,25.5 ,24.7 ,27.3 ,26.3 ,26.1 ,25.5 ,27.7 ,39.6 ,30.5 ,33.4 ,26.6 ,0.1119 ,37.1 ,37.0 ,4.27 ,17.0 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,11.98 ,0.65 ,0.67 ,""
2012/1/26 5:00,DS,-1.80 ,-0.005,25.3 ,24.9 ,24.2 ,21.9 ,24.8 ,25.2 ,24.4 ,,,,26.7 ,25.9 ,105.9 ,38.9 ,28.9 ,28.8 ,26.1 ,28.2 ,27.0 ,26.4 ,24.9 ,24.1 ,26.8 ,25.8 ,25.5 ,24.9 ,27.2 ,39.0 ,29.8 ,32.6 ,26.0 ,0.1120 ,37.1 ,37.0 ,4.16 ,16.5 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,9.75 ,0.64 ,0.67 ,""
2012/1/26 11:00,DS,-1.83 ,-0.005,25.1 ,24.6 ,24.0 ,21.8 ,24.6 ,24.9 ,24.2 ,,,,26.5 ,25.7 ,106.2 ,38.8 ,28.7 ,28.5 ,25.9 ,27.9 ,26.7 ,26.0 ,24.5 ,23.8 ,26.5 ,25.5 ,25.2 ,24.6 ,27.0 ,38.8 ,29.4 ,32.3 ,25.8 ,0.1137 ,37.0 ,37.0 ,4.16 ,16.0 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,9.70 ,0.65 ,0.67 ,""
2012/1/26 17:00,DS,-1.82 ,-0.005,26.0 ,25.5 ,24.8 ,23.1 ,25.6 ,25.7 ,25.1 ,,,,27.0 ,26.5 ,106.6 ,39.9 ,29.6 ,29.4 ,26.8 ,28.7 ,27.4 ,26.6 ,25.5 ,24.9 ,27.0 ,26.1 ,26.1 ,25.4 ,27.7 ,39.8 ,30.3 ,33.2 ,26.5 ,0.1136 ,37.0 ,36.9 ,4.15 ,15.5 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.84 ,0.64 ,0.67 ,""
2012/1/26 23:00,DS,-1.83 ,-0.005,26.5 ,26.1 ,25.4 ,23.6 ,26.0 ,26.2 ,25.6 ,,,,27.4 ,26.8 ,106.6 ,40.2 ,30.0 ,29.7 ,27.2 ,29.2 ,27.8 ,27.1 ,26.0 ,25.4 ,27.4 ,26.6 ,26.6 ,25.9 ,28.2 ,40.2 ,30.8 ,33.6 ,26.9 ,0.1203 ,36.9 ,36.9 ,4.15 ,15.5 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,7.15 ,0.64 ,0.67 ,""
2012/1/27 5:00,DS,-1.82 ,-0.005,26.6 ,26.2 ,25.4 ,23.7 ,26.0 ,26.2 ,25.7 ,,,,27.4 ,26.9 ,106.7 ,40.3 ,30.0 ,29.8 ,27.2 ,29.2 ,27.9 ,27.1 ,26.1 ,25.4 ,27.5 ,26.6 ,26.6 ,25.9 ,28.2 ,40.3 ,30.9 ,33.6 ,26.9 ,0.1253 ,36.9 ,36.8 ,4.16 ,15.0 ,0.00 ,0.02 ,15.5 ,19.5 ,20.0 ,,0.01 ,6.70 ,0.65 ,0.67 ,""
2012/1/27 11:00,DS,-1.81 ,-0.005,26.6 ,26.3 ,25.6 ,24.0 ,26.1 ,26.3 ,25.8 ,,,,27.4 ,26.9 ,106.6 ,40.3 ,30.1 ,29.8 ,27.2 ,29.2 ,27.9 ,27.2 ,26.1 ,25.5 ,27.4 ,26.6 ,26.5 ,25.9 ,28.1 ,40.3 ,30.9 ,33.6 ,26.9 ,0.1188 ,36.8 ,36.8 ,4.16 ,14.5 ,0.00 ,0.02 ,15.0 ,20.0 ,20.0 ,,0.01 ,8.33 ,0.65 ,0.67 ,""
2012/1/27 17:00,DS,-1.80 ,-0.005,26.6 ,26.0 ,25.3 ,23.6 ,26.3 ,26.4 ,25.9 ,,,,27.5 ,27.0 ,106.6 ,40.6 ,30.1 ,30.0 ,27.3 ,29.5 ,28.0 ,27.2 ,26.2 ,25.5 ,27.5 ,26.7 ,26.6 ,26.0 ,28.3 ,40.4 ,31.0 ,33.8 ,27.1 ,0.1223 ,36.8 ,36.8 ,4.06 ,14.0 ,0.00 ,0.02 ,15.0 ,20.0 ,20.0 ,,0.01 ,8.22 ,0.64 ,0.67 ,""
