,reactor water level�ifuel range)(A�j,reactor water level�ifuel range)(B�j,reactor pressure,vessel flange(TE-263-69A1),vessel steam(TE-263-69B1),feedwater nozzle �m�S�a�d�m�c(TE-263-69D1),feedwater nozzle �m�S�a �d�m�c�@�h�m �a�n�`�q�c(TE-263-69D2),feedwater nozzle N�S�b �d�m�c(TE-263-69E1),feedwater nozzle �m�S�b �d�m�c�@�h�m�@�a�n�`�q�c(TE-263-69E2),vessel core (TE-263-69F3),vessel down commer(TE-263-69G1),vessel down commer(TE-263-69G2),vessel down commer(TE-263-69G3),top contorol rod drive housing (TE-263-69N1),top contorol rod drive housing(TE-263-69N3),Pressure in PCV,safety valves�|�S�`(TE-261-13A),safety valves�|�S�b(TE-261-13C),safety valves�|�S�a(TE-261-13B),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�`(TE-261-14A),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�a(TE-261-14B),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�b(TE-261-14C),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�c(TE-261-14D),HVH-12A return air(TE-1625A),HVH-12B return air(TE-1625B),HVH-12C return air(TE-1625C),HVH-12D return air(TE-1625D),HVH-12E return air(TE-1625E),HVH-12A supply air(TE-1625F),HVH-12B supply air(TE-1625G),HVH-12C supply air(TE-1625H),HVH-12D supply air(TE-1625J),HVH-12E supply air(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(�s�d-1625L),S/C pressure,Temperature in S/C (A) (�s�d-1601-71C),Temperature in S/C (B) (�s�d-1601-71�c),FPC skimmer surge tank level,Temperature in the spent fuel pool,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,CAMS radiation monitor D/W(A) �iSv/h�j,CAMS radiation monitor D/W(B) �iSv/h�j,CAMS radiation monitor S/C(A) �iSv/h�j,CAMS radiation monitor S/C(B) �iSv/h�j,"note"
2012/1/27 23:00,DS,-1.80 ,-0.005,26.7 ,26.1 ,25.3 ,23.7 ,26.3 ,26.4 ,25.9 ,,,,27.6 ,27.2 ,106.5 ,41.1 ,30.3 ,30.2 ,27.5 ,29.5 ,28.0 ,27.2 ,26.3 ,25.6 ,27.6 ,26.7 ,26.9 ,26.1 ,28.3 ,40.7 ,31.2 ,34.0 ,27.3 ,0.1227 ,36.8 ,36.7 ,4.06 ,14.0 ,0.00 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,9.40 ,0.64 ,0.67 ,""
2012/1/28 5:00,DS,-1.80 ,-0.005,26.7 ,26.1 ,25.4 ,23.7 ,26.4 ,26.5 ,26.0 ,,,,27.6 ,27.1 ,106.5 ,41.4 ,30.5 ,30.3 ,27.4 ,29.6 ,28.0 ,27.2 ,26.4 ,25.6 ,27.6 ,26.8 ,26.9 ,26.1 ,28.4 ,40.9 ,31.3 ,34.2 ,27.3 ,0.1243 ,36.7 ,36.7 ,4.06 ,13.5 ,0.00 ,0.02 ,15.0 ,20.0 ,20.0 ,,0.01 ,8.49 ,0.64 ,0.67 ,""
2012/1/28 11:00,DS,-1.81 ,-0.005,26.6 ,26.1 ,25.4 ,23.7 ,26.3 ,26.5 ,25.9 ,,,,27.6 ,27.1 ,106.6 ,41.7 ,30.7 ,30.3 ,27.4 ,29.6 ,28.1 ,27.2 ,26.4 ,25.5 ,27.5 ,26.7 ,26.8 ,26.0 ,28.3 ,41.3 ,31.4 ,34.2 ,27.3 ,0.1232 ,36.7 ,36.7 ,4.06 ,13.5 ,0.00 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,10.13 ,0.64 ,0.67 ,""
2012/1/28 17:00,DS,-1.80 ,-0.005,26.6 ,26.0 ,25.4 ,23.7 ,26.3 ,26.4 ,25.9 ,,,,27.6 ,27.1 ,106.6 ,42.1 ,30.8 ,30.4 ,27.3 ,29.6 ,28.0 ,27.2 ,26.4 ,25.4 ,27.5 ,26.7 ,26.8 ,26.0 ,28.3 ,41.5 ,31.4 ,34.3 ,27.4 ,0.1221 ,36.7 ,36.6 ,3.96 ,13.0 ,0.00 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,9.08 ,0.64 ,0.67 ,""
2012/1/28 23:00,DS,-1.81 ,-0.005,26.6 ,26.1 ,25.4 ,23.7 ,26.3 ,26.4 ,26.0 ,,,,27.6 ,27.1 ,106.6 ,42.6 ,31.0 ,30.6 ,27.4 ,29.7 ,28.1 ,27.3 ,26.5 ,25.4 ,27.5 ,26.7 ,26.8 ,26.0 ,28.3 ,42.0 ,31.6 ,34.5 ,27.5 ,0.1225 ,36.6 ,36.6 ,3.96 ,13.0 ,0.00 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,10.38 ,0.65 ,0.67 ,""
2012/1/29 5:00,DS,-1.81 ,-0.005,26.6 ,26.0 ,25.3 ,23.5 ,26.3 ,26.4 ,25.8 ,,,,27.6 ,27.1 ,106.5 ,42.7 ,31.1 ,30.6 ,27.3 ,29.7 ,28.1 ,27.2 ,26.4 ,25.4 ,27.5 ,26.7 ,26.8 ,25.9 ,28.3 ,42.0 ,31.5 ,34.5 ,27.5 ,0.1279 ,36.6 ,36.6 ,3.86 ,13.0 ,0.00 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.91 ,0.65 ,0.67 ,""
2012/1/29 11:00,DS,-1.81 ,-0.005,26.5 ,25.9 ,25.3 ,23.5 ,26.1 ,26.3 ,25.7 ,,,,27.5 ,26.9 ,106.6 ,42.7 ,31.0 ,30.5 ,27.2 ,29.6 ,27.9 ,27.1 ,26.3 ,25.3 ,27.4 ,26.6 ,26.6 ,25.8 ,28.2 ,42.0 ,31.4 ,34.4 ,27.2 ,0.1232 ,36.6 ,36.6 ,3.86 ,12.5 ,0.01 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,9.20 ,0.64 ,0.67 ,""
2012/1/29 17:00,DS,-1.80 ,-0.005,26.6 ,25.9 ,25.3 ,23.5 ,26.2 ,26.3 ,25.7 ,,,,27.4 ,26.9 ,106.2 ,42.8 ,31.0 ,30.7 ,27.2 ,29.6 ,27.9 ,27.1 ,26.4 ,25.3 ,27.4 ,26.6 ,26.7 ,25.8 ,28.2 ,42.1 ,31.5 ,34.5 ,27.2 ,0.1226 ,36.6 ,36.5 ,3.86 ,12.0 ,0.01 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,10.55 ,0.64 ,0.67 ,""
2012/1/29 23:00,DS,-1.81 ,-0.005,26.4 ,25.9 ,25.1 ,23.4 ,26.0 ,26.1 ,25.6 ,,,,27.3 ,26.8 ,106.5 ,42.6 ,31.0 ,30.6 ,27.1 ,29.5 ,27.8 ,27.0 ,26.2 ,25.2 ,27.2 ,26.4 ,26.6 ,25.7 ,28.0 ,42.0 ,31.4 ,34.4 ,27.2 ,0.1243 ,36.5 ,36.5 ,3.75 ,12.0 ,0.01 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,9.59 ,0.64 ,0.67 ,""
2012/1/30 5:00,DS,-1.81 ,-0.005,26.2 ,25.6 ,24.9 ,23.0 ,25.8 ,25.9 ,25.4 ,,,,27.1 ,26.6 ,106.2 ,42.3 ,30.7 ,30.3 ,26.8 ,29.3 ,27.6 ,26.7 ,26.0 ,24.9 ,27.0 ,26.2 ,26.3 ,25.4 ,27.8 ,41.7 ,31.3 ,34.3 ,26.8 ,0.1241 ,36.4 ,36.4 ,3.75 ,12.0 ,0.01 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,8.74 ,0.65 ,0.67 ,""
2012/1/30 11:00,DS,-1.83 ,-0.005,25.9 ,25.3 ,24.7 ,22.9 ,25.5 ,25.7 ,25.1 ,,,,26.7 ,26.2 ,106.2 ,42.1 ,30.5 ,30.0 ,26.6 ,29.0 ,27.4 ,26.6 ,25.7 ,24.6 ,26.8 ,26.0 ,26.0 ,25.2 ,27.6 ,41.3 ,30.9 ,33.9 ,26.5 ,0.1219 ,36.4 ,36.3 ,3.75 ,12.0 ,0.01 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,9.20 ,0.64 ,0.67 ,""
2012/1/30 17:00,DS,-1.83 ,-0.005,26.0 ,25.3 ,24.6 ,22.9 ,25.6 ,25.6 ,25.1 ,,,,26.8 ,26.3 ,106.3 ,42.4 ,30.6 ,30.2 ,26.6 ,29.0 ,27.4 ,26.5 ,25.8 ,24.7 ,26.8 ,26.0 ,26.1 ,25.1 ,27.5 ,41.8 ,30.9 ,33.8 ,26.6 ,0.1232 ,36.3 ,36.3 ,3.75 ,12.0 ,0.01 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,8.57 ,0.64 ,0.67 ,""
2012/1/30 23:00,DS,-1.86 ,-0.005,25.9 ,25.3 ,24.6 ,22.9 ,25.5 ,25.5 ,25.1 ,,,,26.7 ,26.1 ,106.3 ,42.8 ,30.7 ,30.0 ,26.6 ,29.0 ,27.4 ,26.4 ,25.7 ,24.5 ,26.6 ,25.9 ,26.0 ,25.1 ,27.6 ,42.2 ,31.2 ,34.3 ,26.6 ,0.1225 ,36.3 ,36.3 ,3.75 ,12.0 ,0.01 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,8.46 ,0.64 ,0.67 ,""
2012/1/31 5:00,DS,-1.87 ,-0.005,25.7 ,25.1 ,24.4 ,22.8 ,25.3 ,25.4 ,24.9 ,,,,26.4 ,25.9 ,106.2 ,42.6 ,30.6 ,29.9 ,26.4 ,28.9 ,27.3 ,26.3 ,25.6 ,24.4 ,26.5 ,25.7 ,25.9 ,24.9 ,27.4 ,42.1 ,31.1 ,34.1 ,26.4 ,0.1223 ,36.2 ,36.2 ,3.75 ,12.5 ,0.01 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.78 ,0.64 ,0.67 ,""
2012/1/31 11:00,DS,-1.87 ,-0.005,25.5 ,24.9 ,24.3 ,22.6 ,25.1 ,25.2 ,24.7 ,,,,26.2 ,25.7 ,106.3 ,42.4 ,30.3 ,29.6 ,26.2 ,28.7 ,27.0 ,26.0 ,25.3 ,24.2 ,26.2 ,25.5 ,25.6 ,24.7 ,27.1 ,41.8 ,30.9 ,34.0 ,26.2 ,0.1215 ,36.2 ,36.1 ,3.75 ,13.0 ,0.01 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,5.95 ,0.64 ,0.67 ,""
2012/1/31 17:00,DS,-1.86 ,-0.005,25.4 ,24.8 ,24.2 ,22.5 ,25.0 ,25.1 ,24.6 ,,,,26.1 ,25.5 ,106.5 ,42.1 ,30.1 ,29.4 ,26.0 ,28.4 ,26.8 ,25.9 ,25.2 ,24.0 ,26.1 ,25.4 ,25.4 ,24.6 ,26.9 ,41.7 ,30.7 ,33.7 ,26.1 ,0.1201 ,36.1 ,36.0 ,3.75 ,13.0 ,0.01 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.05 ,0.64 ,0.67 ,""
2012/1/31 23:00,DS,-1.86 ,-0.005,25.4 ,24.8 ,24.1 ,22.5 ,25.0 ,25.1 ,24.6 ,,,,26.1 ,25.6 ,106.5 ,42.5 ,30.3 ,29.6 ,26.0 ,28.5 ,26.8 ,25.9 ,25.3 ,24.1 ,26.1 ,25.4 ,25.5 ,24.6 ,27.0 ,42.0 ,30.8 ,33.9 ,26.1 ,0.1201 ,36.0 ,36.0 ,3.75 ,13.5 ,0.01 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.05 ,0.65 ,0.67 ,""
2012/2/1 5:00,DS,-1.83 ,-0.005,25.5 ,24.9 ,24.1 ,22.6 ,25.1 ,25.1 ,24.7 ,,,,26.1 ,25.6 ,106.0 ,42.6 ,30.3 ,29.6 ,26.1 ,28.5 ,26.8 ,25.9 ,25.4 ,24.1 ,26.1 ,25.4 ,25.5 ,24.6 ,27.0 ,42.0 ,30.9 ,34.0 ,26.1 ,0.1202 ,35.9 ,35.9 ,3.75 ,14.0 ,0.01 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.05 ,0.65 ,0.68 ,""
2012/2/1 11:00,DS,-1.76 ,-0.005,25.4 ,24.9 ,24.2 ,22.6 ,25.1 ,25.1 ,24.7 ,,,,26.0 ,25.6 ,105.3 ,42.5 ,30.3 ,29.6 ,26.1 ,28.5 ,26.9 ,25.9 ,25.3 ,24.1 ,26.1 ,25.3 ,25.5 ,24.6 ,26.9 ,42.0 ,30.9 ,33.9 ,26.1 ,0.1189 ,35.8 ,35.8 ,3.75 ,14.5 ,0.01 ,0.03 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.08 ,0.64 ,0.67 ,""
2012/2/1 17:00,DS,-1.71 ,-0.005,25.4 ,24.9 ,24.2 ,22.6 ,24.9 ,25.0 ,24.6 ,,,,26.0 ,25.5 ,104.8 ,42.1 ,30.2 ,29.4 ,26.0 ,28.4 ,26.8 ,25.9 ,25.2 ,24.0 ,26.0 ,25.3 ,25.5 ,24.5 ,26.9 ,41.7 ,30.7 ,33.8 ,25.9 ,0.1198 ,35.8 ,35.8 ,3.75 ,15.0 ,0.01 ,0.00 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.08 ,0.64 ,0.66 ,""
2012/2/1 23:00,DS,-1.72 ,-0.005,25.4 ,24.9 ,24.3 ,22.6 ,25.0 ,25.1 ,24.6 ,,,,26.0 ,25.5 ,104.9 ,42.4 ,30.3 ,29.6 ,26.1 ,28.5 ,26.9 ,25.9 ,25.3 ,24.1 ,26.1 ,25.4 ,25.5 ,24.6 ,26.9 ,42.0 ,30.8 ,33.8 ,26.0 ,0.1200 ,35.7 ,35.7 ,3.75 ,15.0 ,0.01 ,0.00 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.13 ,0.64 ,0.67 ,""
2012/2/2 5:00,DS,-1.72 ,-0.005,25.3 ,24.8 ,24.3 ,22.5 ,24.9 ,24.9 ,24.5 ,,,,25.9 ,25.4 ,104.7 ,42.2 ,30.3 ,29.5 ,25.9 ,28.3 ,26.8 ,25.9 ,25.1 ,23.9 ,26.0 ,25.3 ,25.4 ,24.5 ,26.9 ,41.8 ,30.7 ,33.7 ,25.8 ,0.1213 ,35.7 ,35.7 ,3.75 ,15.5 ,0.01 ,0.00 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.25 ,0.64 ,0.67 ,""
2012/2/2 11:00,DS,-1.73 ,-0.005,25.2 ,24.6 ,24.0 ,22.2 ,24.7 ,24.8 ,24.3 ,,,,25.8 ,25.3 ,104.8 ,42.2 ,30.3 ,29.6 ,25.8 ,28.2 ,26.7 ,25.7 ,25.1 ,23.7 ,25.8 ,25.1 ,25.2 ,24.3 ,26.7 ,41.9 ,30.5 ,33.5 ,25.8 ,0.1218 ,35.7 ,35.6 ,3.75 ,15.0 ,0.01 ,0.00 ,15.0 ,20.0 ,20.0 ,,0.01 ,8.39 ,0.65 ,0.67 ,""
2012/2/2 17:00,DS,-1.76 ,-0.005,25.3 ,24.7 ,24.0 ,22.3 ,24.9 ,24.9 ,24.5 ,,,,26.0 ,25.6 ,105.2 ,43.0 ,30.8 ,30.0 ,25.9 ,28.4 ,26.9 ,25.9 ,25.3 ,23.8 ,25.9 ,25.2 ,25.3 ,24.4 ,26.8 ,42.7 ,30.8 ,33.8 ,26.0 ,0.1228 ,35.6 ,35.5 ,3.75 ,16.0 ,0.01 ,0.00 ,15.0 ,20.0 ,20.0 ,,0.01 ,8.46 ,0.64 ,0.67 ,""
2012/2/2 23:00,DS,-1.82 ,-0.005,25.4 ,24.7 ,24.0 ,22.4 ,24.9 ,24.9 ,24.5 ,,,,26.0 ,25.7 ,105.8 ,44.3 ,31.4 ,30.4 ,26.0 ,28.5 ,27.1 ,25.9 ,25.5 ,23.7 ,26.0 ,25.3 ,25.4 ,24.4 ,26.9 ,43.9 ,31.4 ,34.5 ,26.2 ,0.1242 ,35.5 ,35.5 ,3.75 ,16.5 ,0.01 ,0.00 ,15.0 ,20.0 ,20.0 ,,0.01 ,4.93 ,0.65 ,0.67 ,""
2012/2/3 5:00,DS,-1.84 ,-0.005,25.4 ,24.7 ,24.0 ,22.4 ,24.9 ,25.0 ,24.5 ,,,,26.0 ,25.5 ,106.1 ,45.0 ,31.7 ,30.6 ,26.0 ,28.5 ,27.1 ,25.9 ,25.5 ,23.8 ,26.0 ,25.3 ,25.4 ,24.4 ,27.0 ,44.5 ,31.6 ,34.9 ,26.2 ,0.1230 ,35.5 ,35.5 ,3.75 ,16.5 ,0.01 ,0.00 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.06 ,0.65 ,0.67 ,""
2012/2/3 11:00,DS,-1.85 ,-0.005,25.3 ,24.7 ,24.0 ,22.4 ,24.9 ,24.9 ,24.5 ,,,,25.9 ,25.5 ,106.3 ,45.2 ,31.9 ,30.7 ,25.9 ,28.4 ,27.2 ,25.9 ,25.4 ,23.7 ,26.0 ,25.3 ,25.4 ,24.3 ,27.0 ,44.8 ,31.5 ,34.7 ,26.2 ,0.1235 ,35.4 ,35.4 ,3.65 ,17.0 ,0.01 ,0.00 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.75 ,0.65 ,0.67 ,""
2012/2/3 17:00,DS,-1.85 ,-0.005,25.4 ,24.7 ,24.1 ,22.4 ,24.9 ,24.9 ,24.5 ,,,,25.9 ,25.5 ,106.3 ,45.3 ,32.0 ,30.9 ,26.0 ,28.5 ,27.2 ,25.9 ,25.5 ,23.8 ,26.0 ,25.3 ,25.5 ,24.4 ,27.1 ,44.9 ,31.6 ,34.8 ,26.2 ,0.1201 ,35.4 ,35.3 ,3.65 ,17.5 ,0.01 ,0.00 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.10 ,0.65 ,0.67 ,""
2012/2/3 23:00,DS,-1.85 ,-0.005,25.4 ,24.7 ,24.1 ,22.4 ,24.9 ,25.0 ,24.6 ,,,,25.9 ,25.5 ,106.3 ,45.0 ,32.0 ,30.9 ,26.0 ,28.3 ,27.3 ,26.0 ,25.4 ,23.8 ,26.0 ,25.3 ,25.4 ,24.3 ,27.0 ,44.7 ,31.6 ,34.9 ,26.1 ,0.1214 ,35.3 ,35.3 ,3.65 ,18.0 ,0.01 ,0.00 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.50 ,0.65 ,0.68 ,""
2012/2/4 5:00,DS,-1.84 ,-0.005,25.3 ,24.7 ,24.0 ,22.3 ,24.9 ,24.9 ,24.5 ,,,,25.9 ,25.4 ,106.0 ,44.8 ,32.0 ,31.0 ,25.9 ,28.1 ,27.2 ,25.9 ,25.3 ,23.9 ,26.0 ,25.3 ,25.4 ,24.3 ,27.0 ,44.5 ,31.4 ,34.6 ,26.0 ,0.1183 ,35.3 ,35.3 ,3.65 ,18.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,6.51 ,0.65 ,0.67 ,""
2012/2/4 11:00,DS,-1.82 ,-0.005,25.4 ,24.6 ,24.1 ,22.4 ,24.8 ,24.9 ,24.4 ,,,,25.8 ,25.3 ,106.1 ,44.6 ,31.9 ,30.9 ,25.9 ,28.0 ,27.1 ,25.9 ,25.3 ,23.8 ,25.9 ,25.2 ,25.3 ,24.3 ,26.9 ,44.2 ,31.4 ,34.5 ,25.9 ,0.1175 ,35.3 ,35.2 ,3.65 ,18.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,6.53 ,0.65 ,0.67 ,""
2012/2/4 17:00,DS,-1.82 ,-0.005,25.4 ,24.7 ,24.1 ,22.5 ,24.9 ,24.9 ,24.5 ,,,,26.0 ,25.4 ,106.1 ,44.6 ,32.0 ,31.1 ,25.9 ,28.0 ,27.2 ,26.0 ,25.4 ,24.0 ,26.0 ,25.3 ,25.4 ,24.4 ,27.0 ,44.4 ,31.4 ,34.5 ,26.0 ,0.1168 ,35.2 ,35.2 ,3.65 ,18.5 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,7.12 ,0.65 ,0.67 ,""
2012/2/4 23:00,DS,-1.86 ,-0.005,25.5 ,24.8 ,24.2 ,22.6 ,24.9 ,25.0 ,24.6 ,,,,25.9 ,25.5 ,106.6 ,45.4 ,32.5 ,31.4 ,26.1 ,28.2 ,27.4 ,26.1 ,25.5 ,24.1 ,26.0 ,25.3 ,25.5 ,24.4 ,27.1 ,45.3 ,31.7 ,34.9 ,26.2 ,0.1187 ,35.2 ,35.2 ,3.65 ,19.0 ,0.01 ,0.00 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.21 ,0.64 ,0.67 ,""
2012/2/5 5:00,DS,-1.87 ,-0.005,25.6 ,24.8 ,24.2 ,22.6 ,25.0 ,25.1 ,24.6 ,,,,26.0 ,25.5 ,106.9 ,46.1 ,32.9 ,31.7 ,26.1 ,28.3 ,27.5 ,26.1 ,25.5 ,24.0 ,26.0 ,25.3 ,25.5 ,24.4 ,27.1 ,46.0 ,32.0 ,35.2 ,26.3 ,0.1217 ,35.2 ,35.1 ,3.65 ,19.5 ,0.01 ,0.00 ,15.0 ,20.0 ,20.0 ,,0.01 ,6.58 ,0.65 ,0.67 ,""
2012/2/5 11:00,DS,-1.86 ,-0.005,25.5 ,24.8 ,24.1 ,22.6 ,24.9 ,25.0 ,24.6 ,,,,25.9 ,25.6 ,107.3 ,46.9 ,33.4 ,32.0 ,26.1 ,28.4 ,27.7 ,26.2 ,25.6 ,24.0 ,26.1 ,25.4 ,25.6 ,24.4 ,27.2 ,46.8 ,32.3 ,35.7 ,26.3 ,0.1203 ,35.1 ,35.1 ,3.65 ,19.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,6.84 ,0.65 ,0.67 ,""
2012/2/5 17:00,DS,-1.85 ,-0.005,25.5 ,24.8 ,24.2 ,22.6 ,25.0 ,25.1 ,24.7 ,,,,25.9 ,25.5 ,107.2 ,47.0 ,33.5 ,32.1 ,26.3 ,28.5 ,27.8 ,26.1 ,25.5 ,24.0 ,26.1 ,25.4 ,25.6 ,24.4 ,27.2 ,46.9 ,32.4 ,35.9 ,26.3 ,0.1193 ,35.0 ,35.0 ,3.65 ,20.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,6.95 ,0.64 ,0.67 ,""
2012/2/5 23:00,DS,-1.84 ,-0.005,25.5 ,24.8 ,24.2 ,22.6 ,25.0 ,25.1 ,24.6 ,,,,25.9 ,25.5 ,107.2 ,46.9 ,33.4 ,32.1 ,26.1 ,28.4 ,27.7 ,26.1 ,25.5 ,24.0 ,26.0 ,25.4 ,25.5 ,24.4 ,27.2 ,46.6 ,32.5 ,36.0 ,26.3 ,0.1166 ,35.0 ,35.0 ,3.55 ,20.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,7.37 ,0.65 ,0.67 ,""
2012/2/6 5:00,DS,-1.84 ,-0.005,25.5 ,24.8 ,24.2 ,22.6 ,25.0 ,25.0 ,24.6 ,,,,25.9 ,25.5 ,107.1 ,46.5 ,33.2 ,32.0 ,26.1 ,28.4 ,27.7 ,26.2 ,25.4 ,24.0 ,26.0 ,25.3 ,25.5 ,24.4 ,27.1 ,46.3 ,32.4 ,35.9 ,26.2 ,0.1185 ,35.0 ,35.0 ,3.55 ,20.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,7.21 ,0.65 ,0.67 ,""
2012/2/6 11:00,DS,-1.83 ,-0.005,25.5 ,24.8 ,24.4 ,22.8 ,24.9 ,25.0 ,24.6 ,,,,25.7 ,25.3 ,107.0 ,46.1 ,33.1 ,31.9 ,26.1 ,28.3 ,27.6 ,26.0 ,25.3 ,24.0 ,25.9 ,25.3 ,25.5 ,24.4 ,27.1 ,46.0 ,32.3 ,35.7 ,26.1 ,0.1149 ,35.0 ,34.9 ,3.55 ,20.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,7.06 ,0.65 ,0.67 ,""
2012/2/6 17:00,DS,-1.78 ,-0.005,25.5 ,24.8 ,24.2 ,22.6 ,24.9 ,25.1 ,24.6 ,,,,25.9 ,25.5 ,106.5 ,45.8 ,33.1 ,31.8 ,26.2 ,28.4 ,27.7 ,26.2 ,25.4 ,24.1 ,26.0 ,25.3 ,25.5 ,24.4 ,27.1 ,45.7 ,32.3 ,35.6 ,26.1 ,0.1132 ,34.9 ,34.9 ,3.55 ,20.5 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,7.04 ,0.65 ,0.67 ,""
2012/2/6 23:00,DS,-1.73 ,-0.005,25.6 ,24.9 ,24.3 ,22.8 ,25.1 ,25.1 ,24.7 ,,,,25.9 ,25.5 ,105.9 ,45.4 ,32.9 ,31.8 ,26.3 ,28.4 ,27.6 ,26.3 ,25.4 ,24.2 ,26.0 ,25.4 ,25.6 ,24.5 ,27.1 ,45.4 ,32.3 ,35.6 ,26.1 ,0.1187 ,34.9 ,34.9 ,3.55 ,21.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,7.01 ,0.65 ,0.67 ,""
2012/2/7 5:00,DS,-1.66 ,-0.005,25.7 ,24.9 ,24.4 ,22.8 ,25.1 ,25.1 ,24.7 ,,,,25.9 ,25.6 ,105.1 ,45.2 ,32.8 ,31.8 ,26.3 ,28.4 ,27.6 ,26.3 ,25.3 ,24.3 ,26.0 ,25.4 ,25.6 ,24.6 ,27.1 ,45.2 ,32.2 ,35.5 ,26.1 ,0.1200 ,34.8 ,34.8 ,3.55 ,21.5 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,6.44 ,0.65 ,0.67 ,""
2012/2/7 11:00,DS,-1.62 ,-0.005,25.7 ,25.0 ,24.4 ,22.8 ,25.1 ,25.1 ,24.7 ,,,,26.0 ,25.6 ,104.8 ,45.0 ,32.7 ,31.8 ,26.3 ,28.4 ,27.7 ,26.4 ,25.4 ,24.3 ,26.1 ,25.4 ,25.6 ,24.6 ,27.2 ,45.0 ,32.2 ,35.5 ,26.1 ,0.1176 ,34.8 ,34.8 ,3.55 ,22.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,6.36 ,0.64 ,0.68 ,""
2012/2/7 17:00,DS,-1.58 ,-0.005,25.7 ,25.0 ,24.4 ,22.9 ,25.1 ,25.2 ,24.8 ,,,,26.0 ,25.7 ,104.4 ,44.9 ,32.6 ,31.8 ,26.4 ,28.4 ,27.6 ,26.4 ,25.4 ,24.4 ,26.1 ,25.5 ,25.6 ,24.6 ,27.2 ,44.7 ,32.2 ,35.3 ,26.2 ,0.1177 ,34.8 ,34.8 ,3.55 ,22.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,6.39 ,0.64 ,0.67 ,""
2012/2/7 23:00,DS,-1.58 ,-0.005,25.8 ,25.1 ,24.5 ,22.9 ,25.2 ,25.2 ,24.9 ,,,,26.0 ,25.7 ,104.4 ,44.7 ,32.6 ,31.8 ,26.4 ,28.4 ,27.6 ,26.4 ,25.5 ,24.5 ,26.2 ,25.5 ,25.7 ,24.7 ,27.2 ,44.5 ,32.1 ,35.2 ,26.2 ,0.1165 ,34.8 ,34.8 ,3.55 ,22.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,6.84 ,0.64 ,0.67 ,""
2012/2/8 5:00,DS,-1.62 ,-0.005,25.8 ,25.0 ,24.5 ,22.9 ,25.2 ,25.2 ,24.8 ,,,,26.0 ,25.6 ,104.8 ,44.7 ,32.6 ,31.8 ,26.3 ,28.4 ,27.6 ,26.4 ,25.5 ,24.4 ,26.1 ,25.6 ,25.7 ,24.7 ,27.2 ,44.7 ,31.9 ,35.0 ,26.3 ,0.1249 ,34.8 ,34.7 ,3.55 ,22.5 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,7.21 ,0.64 ,0.67 ,""
2012/2/8 11:00,DS,-1.65 ,-0.005,25.8 ,25.0 ,24.4 ,22.8 ,25.2 ,25.2 ,24.8 ,,,,26.0 ,25.7 ,105.1 ,45.3 ,33.1 ,32.2 ,26.4 ,28.5 ,27.8 ,26.5 ,25.6 ,24.4 ,26.1 ,25.5 ,25.7 ,24.6 ,27.2 ,45.3 ,32.1 ,35.2 ,26.3 ,0.1190 ,34.8 ,34.7 ,3.55 ,22.5 ,0.01 ,0.01 ,15.0 ,20.0 ,21.0 ,,0.01 ,7.19 ,0.64 ,0.67 ,""
2012/2/8 17:00,DS,-1.65 ,-0.005,25.7 ,25.0 ,24.4 ,22.8 ,25.1 ,25.2 ,24.8 ,,,,26.0 ,25.7 ,105.1 ,45.4 ,33.1 ,32.3 ,26.3 ,28.4 ,27.7 ,26.4 ,25.6 ,24.3 ,26.1 ,25.5 ,25.7 ,24.6 ,27.2 ,45.4 ,32.1 ,35.2 ,26.4 ,0.1204 ,34.7 ,34.7 ,3.55 ,22.5 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,5.27 ,0.64 ,0.67 ,""
2012/2/8 23:00,DS,-1.69 ,-0.005,25.7 ,25.0 ,24.4 ,22.8 ,25.1 ,25.3 ,24.8 ,,,,26.0 ,25.6 ,105.6 ,46.0 ,33.5 ,32.5 ,26.3 ,28.5 ,27.9 ,26.4 ,25.6 ,24.3 ,26.1 ,25.5 ,25.6 ,24.5 ,27.1 ,46.1 ,32.4 ,35.6 ,26.4 ,0.1215 ,34.7 ,34.7 ,3.55 ,22.5 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,5.38 ,0.64 ,0.67 ,""
2012/2/9 5:00,DS,-1.72 ,-0.005,25.7 ,24.9 ,24.3 ,22.8 ,25.1 ,25.2 ,24.7 ,,,,26.0 ,25.6 ,105.6 ,46.2 ,33.6 ,32.6 ,26.3 ,28.5 ,27.8 ,26.4 ,25.5 ,24.3 ,26.1 ,25.4 ,25.6 ,24.5 ,27.1 ,46.2 ,32.5 ,35.8 ,26.3 ,0.1215 ,34.7 ,34.7 ,3.44 ,23.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,5.45 ,0.64 ,0.67 ,""
2012/2/9 11:00,DS,-1.75 ,-0.005,25.6 ,24.8 ,24.3 ,22.6 ,24.9 ,25.0 ,24.6 ,,,,25.9 ,25.5 ,106.1 ,46.6 ,33.8 ,32.6 ,26.2 ,28.4 ,27.9 ,26.3 ,25.3 ,24.1 ,26.0 ,25.3 ,25.5 ,24.3 ,27.0 ,46.5 ,32.6 ,36.0 ,26.2 ,0.1282 ,34.7 ,34.6 ,3.44 ,23.5 ,0.01 ,0.00 ,16.0 ,21.0 ,21.0 ,,0.01 ,5.64 ,0.64 ,0.67 ,""
2012/2/9 17:00,DS,-1.76 ,-0.005,25.5 ,24.7 ,24.2 ,22.6 ,24.9 ,24.9 ,24.6 ,,,,25.8 ,25.5 ,106.2 ,46.8 ,33.8 ,32.6 ,26.2 ,28.4 ,27.9 ,26.2 ,25.3 ,24.0 ,25.9 ,25.3 ,25.4 ,24.2 ,27.0 ,46.6 ,32.6 ,36.1 ,26.1 ,0.1218 ,34.7 ,34.6 ,3.44 ,23.5 ,0.01 ,0.00 ,15.0 ,20.0 ,20.0 ,,0.01 ,7.25 ,0.64 ,0.67 ,""
2012/2/9 23:00,�|,�|,-0.005,25.5 ,24.7 ,24.3 ,22.8 ,24.8 ,24.9 ,24.5 ,,,,25.7 ,25.4 ,�|,47.5 ,32.7 ,34.3 ,26.5 ,28.8 ,28.3 ,26.4 ,27.7 ,26.6 ,28.5 ,27.9 ,28.2 ,27.0 ,27.7 ,47.8 ,33.3 ,36.8 ,26.6 ,0.1269 ,34.6 ,34.6 ,3.44 ,23.5 ,0.01 ,0.01 ,15.0 ,20.0 ,20.0 ,,0.00 ,4.78 ,0.64 ,0.68 ,""
2012/2/10 5:00,�|,�|,-0.005,25.5 ,24.7 ,24.2 ,22.6 ,24.8 ,25.0 ,24.5 ,,,,25.7 ,25.4 ,�|,47.7 ,32.9 ,34.5 ,26.1 ,28.8 ,28.4 ,26.3 ,27.6 ,26.7 ,28.5 ,27.9 ,28.2 ,26.9 ,27.7 ,47.9 ,33.3 ,36.7 ,26.6 ,0.1235 ,34.6 ,34.6 ,3.34 ,23.5 ,0.01 ,0.01 ,15.0 ,20.0 ,20.0 ,,0.00 ,4.92 ,0.64 ,0.68 ,""
2012/2/10 11:00,DS,-1.79 ,-0.005,25.4 ,24.6 ,24.1 ,22.5 ,24.7 ,24.8 ,24.4 ,,,,25.7 ,25.3 ,106.7 ,47.8 ,34.4 ,33.2 ,26.3 ,28.5 ,28.2 ,26.2 ,25.1 ,24.1 ,25.8 ,25.3 ,25.4 ,24.3 ,27.0 ,47.5 ,32.8 ,36.3 ,26.0 ,0.1229 ,34.6 ,34.5 ,3.34 ,23.5 ,0.01 ,0.00 ,16.5 ,11.5 ,20.0 ,,0.01 ,5.12 ,0.64 ,0.67 ,""
2012/2/10 17:00,DS,-1.74 ,-0.005,25.4 ,24.6 ,24.1 ,22.5 ,24.8 ,24.9 ,24.4 ,,,,25.7 ,25.4 ,106.1 ,47.6 ,34.5 ,33.4 ,26.3 ,28.6 ,28.1 ,26.2 ,25.1 ,24.2 ,25.8 ,25.3 ,25.4 ,24.2 ,27.0 ,47.2 ,32.7 ,36.1 ,25.9 ,0.1176 ,34.5 ,34.5 ,3.34 ,23.5 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,5.90 ,0.64 ,0.67 ,""
2012/2/10 23:00,DS,-1.78 ,-0.005,25.4 ,24.6 ,24.1 ,22.4 ,24.7 ,24.8 ,24.4 ,,,,25.7 ,25.4 ,106.3 ,48.0 ,34.6 ,33.5 ,26.2 ,28.5 ,28.1 ,26.2 ,25.0 ,24.1 ,25.8 ,25.2 ,25.4 ,24.2 ,27.0 ,47.7 ,32.9 ,36.3 ,25.9 ,0.1248 ,34.5 ,34.5 ,3.34 ,23.5 ,0.01 ,0.01 ,15.0 ,20.0 ,21.0 ,,0.01 ,7.12 ,0.64 ,0.67 ,""
2012/2/11 5:00,DS,-1.79 ,-0.005,25.3 ,24.5 ,24.0 ,22.4 ,24.7 ,24.7 ,24.3 ,,,,25.6 ,25.3 ,106.2 ,47.7 ,34.4 ,33.3 ,26.2 ,28.4 ,28.0 ,26.1 ,24.9 ,24.1 ,25.7 ,25.1 ,25.3 ,24.1 ,26.9 ,47.5 ,32.9 ,36.4 ,25.9 ,0.1237 ,34.5 ,34.4 ,3.34 ,23.5 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,7.15 ,0.64 ,0.67 ,""
2012/2/11 11:00,DS,-1.81 ,-0.005,25.3 ,24.4 ,23.8 ,22.2 ,24.5 ,24.6 ,24.2 ,,,,25.6 ,25.3 ,106.7 ,48.2 ,34.6 ,33.5 ,26.1 ,28.4 ,28.1 ,26.1 ,24.9 ,24.0 ,25.7 ,25.1 ,25.3 ,24.0 ,26.9 ,48.0 ,33.0 ,36.5 ,25.9 ,0.1226 ,34.4 ,34.4 ,3.34 ,23.5 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,4.57 ,0.64 ,0.67 ,""
2012/2/11 17:00,DS,-1.80 ,-0.005,25.3 ,24.4 ,23.9 ,22.2 ,24.5 ,24.6 ,24.2 ,,,,25.5 ,25.2 ,106.6 ,48.1 ,34.5 ,33.5 ,26.0 ,28.3 ,28.0 ,26.0 ,24.9 ,24.0 ,25.6 ,25.0 ,25.2 ,23.9 ,26.8 ,47.9 ,32.9 ,36.4 ,25.8 ,0.1184 ,34.4 ,34.4 ,3.13 ,23.5 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,4.61 ,0.64 ,0.67 ,""
2012/2/11 23:00,DS,-1.80 ,-0.005,25.3 ,24.5 ,23.9 ,22.3 ,24.5 ,24.6 ,24.2 ,,,,25.5 ,25.2 ,106.7 ,48.5 ,34.7 ,33.6 ,26.1 ,28.3 ,28.0 ,26.0 ,24.9 ,24.0 ,25.6 ,25.0 ,25.2 ,24.0 ,26.8 ,48.3 ,33.1 ,36.6 ,25.9 ,0.1232 ,34.4 ,34.3 ,3.13 ,23.5 ,0.01 ,0.00 ,15.0 ,20.0 ,20.0 ,,0.01 ,4.65 ,0.64 ,0.67 ,""
2012/2/12 5:00,DS,-1.80 ,-0.005,25.3 ,24.4 ,23.9 ,22.3 ,24.6 ,24.7 ,24.2 ,,,,25.5 ,25.2 ,106.6 ,48.4 ,34.7 ,33.6 ,26.1 ,28.3 ,28.0 ,26.0 ,25.0 ,24.0 ,25.6 ,25.0 ,25.2 ,24.0 ,26.8 ,48.2 ,33.1 ,36.6 ,25.9 ,0.1229 ,34.4 ,34.3 ,2.93 ,24.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,4.65 ,0.64 ,0.67 ,""
2012/2/12 11:00,DS,-1.82 ,-0.005,25.3 ,24.4 ,23.9 ,22.3 ,24.5 ,24.6 ,24.2 ,,,,25.4 ,25.1 ,107.0 ,48.7 ,34.9 ,33.8 ,26.0 ,28.4 ,28.1 ,26.0 ,24.8 ,24.0 ,25.6 ,25.0 ,25.2 ,23.9 ,26.8 ,48.6 ,33.2 ,36.7 ,25.8 ,0.1195 ,34.3 ,34.3 ,2.93 ,24.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,4.65 ,0.64 ,0.67 ,""
2012/2/12 17:00,DS,-1.83 ,-0.005,25.2 ,24.3 ,23.8 ,22.3 ,24.5 ,24.6 ,24.1 ,,,,25.4 ,25.1 ,107.0 ,49.1 ,35.1 ,34.0 ,26.1 ,28.3 ,28.2 ,26.0 ,24.7 ,23.9 ,25.5 ,24.9 ,25.2 ,23.9 ,26.8 ,49.0 ,33.2 ,36.8 ,25.8 ,0.1255 ,34.3 ,34.3 ,2.93 ,24.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,4.65 ,0.64 ,0.67 ,""
2012/2/12 23:00,DS,-1.85 ,-0.005,25.3 ,24.3 ,23.8 ,22.3 ,24.5 ,24.6 ,24.1 ,,,,25.4 ,25.1 ,107.3 ,49.8 ,35.5 ,34.4 ,26.2 ,28.4 ,28.4 ,26.0 ,24.7 ,23.9 ,25.6 ,24.9 ,25.2 ,23.8 ,26.8 ,49.7 ,33.5 ,37.1 ,25.9 ,0.1204 ,34.3 ,34.3 ,2.83 ,24.0 ,0.02 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.67 ,""
2012/2/13 5:00,DS,-1.86 ,-0.005,25.2 ,24.4 ,23.8 ,22.3 ,24.5 ,24.6 ,24.2 ,,,,25.4 ,25.1 ,107.5 ,50.2 ,35.7 ,34.6 ,26.2 ,28.6 ,28.4 ,26.0 ,24.6 ,23.9 ,25.5 ,24.9 ,25.2 ,23.8 ,26.8 ,50.1 ,33.7 ,37.4 ,25.9 ,0.1194 ,34.3 ,34.2 ,2.72 ,24.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.67 ,""
2012/2/13 11:00,DS,-1.86 ,-0.005,25.3 ,24.4 ,23.8 ,22.3 ,24.5 ,24.5 ,24.1 ,,,,25.4 ,25.1 ,107.4 ,50.5 ,35.8 ,34.7 ,26.3 ,28.5 ,28.5 ,26.1 ,24.6 ,24.0 ,25.6 ,24.9 ,25.2 ,23.8 ,26.9 ,50.4 ,33.9 ,37.6 ,25.9 ,0.1193 ,34.2 ,34.2 ,2.72 ,24.0 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.67 ,""
2012/2/13 17:00,DS,-1.83 ,-0.005,25.4 ,24.5 ,24.0 ,22.5 ,24.6 ,24.7 ,24.3 ,,,,25.4 ,25.1 ,107.2 ,50.5 ,35.8 ,34.7 ,26.3 ,28.5 ,28.6 ,26.1 ,24.5 ,24.1 ,25.6 ,25.0 ,25.3 ,23.9 ,26.9 ,50.2 ,33.8 ,37.6 ,25.9 ,0.1173 ,34.2 ,34.2 ,2.72 ,24.0 ,0.02 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.67 ,""
2012/2/13 23:00,DS,-1.81 ,-0.005,25.4 ,24.5 ,24.0 ,22.6 ,24.6 ,24.7 ,24.3 ,,,,25.5 ,25.2 ,107.0 ,50.3 ,35.6 ,34.7 ,26.4 ,28.6 ,28.6 ,26.2 ,24.6 ,24.3 ,25.6 ,25.0 ,25.3 ,23.9 ,26.9 ,50.1 ,33.9 ,37.6 ,26.0 ,0.1177 ,34.2 ,34.1 ,2.62 ,24.0 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.67 ,""
2012/2/14 5:00,DS,-1.81 ,-0.005,25.4 ,24.5 ,24.1 ,22.6 ,24.7 ,24.8 ,24.3 ,,,,25.5 ,25.3 ,107.0 ,49.9 ,35.3 ,34.5 ,26.3 ,28.5 ,28.5 ,26.1 ,24.6 ,24.3 ,25.7 ,25.1 ,25.3 ,24.0 ,27.0 ,49.6 ,33.8 ,37.4 ,25.9 ,0.1166 ,34.1 ,34.1 ,2.62 ,24.0 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.67 ,""
2012/2/14 11:00,DS,-1.79 ,-0.005,25.5 ,24.6 ,24.1 ,22.7 ,24.7 ,24.8 ,24.4 ,,,,25.5 ,25.3 ,106.9 ,49.8 ,35.2 ,34.5 ,26.3 ,28.5 ,28.4 ,26.1 ,24.6 ,24.3 ,25.7 ,25.1 ,25.3 ,24.1 ,27.0 ,49.4 ,33.7 ,37.3 ,25.9 ,0.1197 ,34.1 ,34.1 ,2.52 ,24.0 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.67 ,""
2012/2/14 17:00,DS,-1.76 ,-0.005,25.5 ,24.6 ,24.2 ,22.8 ,24.7 ,24.8 ,24.4 ,,,,25.6 ,25.3 ,106.6 ,49.5 ,35.0 ,34.4 ,26.4 ,28.6 ,28.4 ,26.2 ,24.6 ,24.4 ,25.7 ,25.1 ,25.3 ,24.1 ,27.0 ,49.1 ,33.6 ,37.2 ,25.9 ,0.1151 ,34.1 ,34.1 ,2.52 ,24.0 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.67 ,""
2012/2/14 23:00,DS,-1.74 ,-0.005,25.6 ,24.7 ,24.2 ,22.8 ,24.8 ,24.9 ,24.5 ,,,,25.6 ,25.4 ,106.1 ,49.4 ,34.9 ,34.5 ,26.4 ,28.5 ,28.4 ,26.2 ,24.6 ,24.4 ,25.7 ,25.1 ,25.4 ,24.1 ,27.1 ,48.9 ,33.6 ,37.2 ,25.9 ,0.1172 ,34.1 ,34.1 ,2.41 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.67 ,""
2012/2/15 5:00,DS,-1.70 ,-0.005,25.6 ,24.7 ,24.3 ,22.9 ,24.9 ,24.9 ,24.5 ,,,,25.7 ,25.4 ,105.8 ,49.1 ,34.8 ,34.4 ,26.4 ,28.6 ,28.4 ,26.3 ,24.7 ,24.5 ,25.8 ,25.2 ,25.4 ,24.2 ,27.0 ,48.6 ,33.5 ,37.0 ,25.9 ,0.1159 ,34.1 ,34.1 ,2.41 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.67 ,""
2012/2/15 11:00,DS,-1.68 ,-0.005,25.6 ,24.7 ,24.3 ,22.9 ,24.8 ,24.9 ,24.5 ,,,,25.6 ,25.3 ,105.7 ,48.8 ,34.6 ,34.3 ,26.4 ,28.5 ,28.3 ,26.3 ,24.7 ,24.5 ,25.8 ,25.2 ,25.4 ,24.2 ,27.1 ,48.3 ,33.4 ,36.8 ,25.9 ,0.1146 ,34.1 ,34.0 ,2.41 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.68 ,""
2012/2/15 17:00,DS,-1.71 ,-0.005,25.6 ,24.7 ,24.4 ,23.0 ,24.9 ,25.0 ,24.6 ,,,,25.7 ,25.4 ,106.0 ,48.8 ,34.6 ,34.4 ,26.4 ,28.6 ,28.4 ,26.3 ,24.8 ,24.5 ,25.8 ,25.2 ,25.4 ,24.2 ,27.0 ,48.3 ,33.4 ,36.8 ,26.0 ,0.1163 ,34.0 ,34.0 ,2.41 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.68 ,""
2012/2/15 23:00,DS,-1.74 ,-0.005,25.8 ,24.7 ,24.4 ,22.9 ,24.9 ,25.0 ,24.6 ,,,,25.7 ,25.5 ,106.3 ,48.7 ,34.5 ,34.3 ,26.4 ,28.6 ,28.3 ,26.3 ,24.7 ,24.6 ,25.9 ,25.3 ,25.5 ,24.3 ,27.1 ,48.1 ,33.4 ,36.9 ,25.9 ,0.1221 ,34.0 ,34.0 ,2.41 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.67 ,""
2012/2/16 5:00,DS,-1.75 ,-0.005,25.7 ,24.7 ,24.4 ,23.0 ,24.9 ,25.0 ,24.5 ,,,,25.7 ,25.4 ,106.2 ,48.4 ,34.3 ,34.3 ,26.4 ,28.6 ,28.3 ,26.4 ,24.7 ,24.5 ,25.8 ,25.2 ,25.4 ,24.3 ,27.0 ,47.8 ,33.4 ,36.9 ,25.9 ,0.1215 ,34.1 ,34.0 ,2.30 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.67 ,""
2012/2/16 11:00,DS,-1.77 ,-0.005,25.6 ,24.7 ,24.3 ,22.9 ,24.8 ,24.9 ,24.5 ,,,,25.7 ,25.4 ,106.5 ,48.2 ,34.2 ,34.2 ,26.3 ,28.5 ,28.2 ,26.2 ,24.6 ,24.5 ,25.9 ,25.2 ,25.3 ,24.2 ,26.9 ,47.5 ,33.2 ,36.7 ,25.8 ,0.1207 ,34.0 ,34.0 ,2.30 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.67 ,0.64 ,0.67 ,""
2012/2/16 17:00,DS,-1.74 ,-0.005,25.6 ,24.7 ,24.3 ,22.9 ,24.8 ,24.9 ,24.5 ,,,,25.7 ,25.4 ,106.3 ,48.0 ,34.1 ,34.3 ,26.4 ,28.5 ,28.1 ,26.2 ,24.7 ,24.5 ,25.8 ,25.3 ,25.4 ,24.2 ,27.0 ,47.3 ,33.2 ,36.6 ,25.8 ,0.1171 ,34.0 ,33.9 ,2.30 ,24.5 ,0.01 ,0.01 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.71 ,0.64 ,0.67 ,""
2012/2/16 23:00,DS,-1.75 ,-0.005,25.6 ,24.7 ,24.4 ,22.9 ,24.9 ,25.0 ,24.5 ,,,,25.7 ,25.4 ,106.1 ,47.9 ,33.9 ,34.2 ,26.2 ,28.5 ,28.2 ,26.3 ,24.7 ,24.5 ,25.8 ,25.2 ,25.4 ,24.2 ,26.9 ,47.1 ,33.1 ,36.6 ,25.8 ,0.1221 ,34.0 ,33.9 ,1.99 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.73 ,0.64 ,0.67 ,""
2012/2/17 5:00,DS,-1.73 ,-0.005,25.6 ,24.7 ,24.3 ,22.9 ,24.9 ,25.0 ,24.6 ,,,,25.7 ,25.4 ,106.0 ,47.8 ,33.9 ,34.1 ,26.2 ,28.4 ,28.1 ,26.2 ,24.7 ,24.5 ,25.8 ,25.2 ,25.4 ,24.3 ,26.9 ,47.0 ,33.1 ,36.5 ,25.8 ,0.1196 ,34.0 ,33.9 ,1.89 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.77 ,0.64 ,0.67 ,""
2012/2/17 11:00,DS,-1.74 ,-0.005,25.6 ,24.6 ,24.2 ,22.7 ,24.8 ,24.9 ,24.4 ,,,,25.7 ,25.4 ,106.0 ,47.7 ,33.8 ,34.2 ,26.2 ,28.4 ,28.0 ,26.2 ,24.6 ,24.4 ,25.7 ,25.2 ,25.3 ,24.2 ,26.9 ,46.8 ,33.0 ,36.5 ,25.7 ,0.1212 ,33.9 ,33.9 ,1.79 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.79 ,0.64 ,0.67 ,""
2012/2/17 17:00,DS,-1.72 ,-0.005,25.5 ,24.6 ,24.2 ,22.7 ,24.7 ,24.9 ,24.4 ,,,,25.6 ,25.3 ,105.8 ,47.5 ,33.6 ,34.0 ,26.1 ,28.2 ,27.9 ,26.1 ,24.6 ,24.3 ,25.7 ,25.1 ,25.2 ,24.1 ,26.8 ,46.6 ,32.8 ,36.2 ,25.6 ,0.1226 ,33.9 ,33.9 ,4.06 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.79 ,0.64 ,0.67 ,""
2012/2/17 23:00,DS,-1.73 ,-0.005,25.5 ,24.6 ,24.2 ,22.7 ,24.7 ,24.9 ,24.4 ,,,,25.6 ,25.3 ,105.9 ,47.4 ,33.6 ,34.0 ,26.1 ,28.3 ,27.9 ,26.1 ,24.6 ,24.3 ,25.7 ,25.1 ,25.2 ,24.1 ,26.7 ,46.5 ,32.8 ,36.2 ,25.6 ,0.1240 ,33.9 ,33.9 ,4.06 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,4.87 ,0.64 ,0.67 ,""
2012/2/18 5:00,DS,-1.73 ,-0.005,25.5 ,24.6 ,24.2 ,22.7 ,24.7 ,24.8 ,24.4 ,,,,25.5 ,25.3 ,105.8 ,47.3 ,33.6 ,34.1 ,26.0 ,28.2 ,27.9 ,26.1 ,24.7 ,24.3 ,25.6 ,25.1 ,25.2 ,24.1 ,26.7 ,46.5 ,32.8 ,36.1 ,25.6 ,0.1243 ,33.9 ,33.9 ,4.06 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,5.29 ,0.64 ,0.67 ,""
2012/2/18 11:00,DS,-1.75 ,-0.005,25.4 ,24.5 ,24.2 ,22.7 ,24.6 ,24.7 ,24.3 ,,,,25.4 ,25.1 ,106.0 ,47.2 ,33.5 ,34.0 ,25.9 ,28.1 ,27.8 ,25.9 ,24.6 ,24.2 ,25.6 ,25.0 ,25.2 ,24.0 ,26.7 ,46.3 ,32.6 ,36.0 ,25.4 ,0.1221 ,33.9 ,33.9 ,3.96 ,25.0 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,7.34 ,0.64 ,0.67 ,""
2012/2/18 17:00,DS,-1.77 ,-0.005,25.2 ,24.2 ,23.9 ,22.4 ,24.4 ,24.5 ,24.0 ,,,,25.3 ,25.0 ,106.1 ,47.1 ,33.3 ,33.9 ,25.7 ,27.9 ,27.6 ,25.8 ,24.4 ,24.0 ,25.4 ,24.9 ,25.0 ,23.9 ,26.5 ,46.1 ,32.4 ,35.8 ,25.3 ,0.1162 ,33.9 ,33.8 ,3.96 ,25.0 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,7.58 ,0.64 ,0.67 ,""
2012/2/18 23:00,DS,-1.82 ,-0.005,25.2 ,24.2 ,23.9 ,22.4 ,24.4 ,24.5 ,24.1 ,,,,25.3 ,25.0 ,106.7 ,47.0 ,33.3 ,33.9 ,25.7 ,27.9 ,27.6 ,25.8 ,24.4 ,23.9 ,25.3 ,24.8 ,24.9 ,23.8 ,26.4 ,46.1 ,32.4 ,35.8 ,25.3 ,0.1205 ,33.8 ,33.8 ,3.96 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,48.32 ,0.64 ,0.67 ,""
2012/2/19 5:00,DS,-1.84 ,-0.005,25.1 ,24.2 ,23.9 ,22.3 ,24.4 ,24.5 ,24.0 ,,,,25.3 ,25.0 ,106.9 ,47.0 ,33.3 ,34.0 ,25.7 ,27.9 ,27.6 ,25.8 ,24.5 ,23.9 ,25.3 ,24.7 ,24.9 ,23.8 ,26.4 ,46.0 ,32.4 ,35.7 ,25.3 ,0.1195 ,33.8 ,33.8 ,3.96 ,24.5 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,47.77 ,0.64 ,0.68 ,""
2012/2/19 11:00,DS,-1.84 ,-0.005,25.1 ,24.1 ,23.8 ,22.3 ,24.3 ,24.5 ,24.0 ,,,,25.2 ,24.9 ,107.0 ,47.0 ,33.2 ,33.9 ,25.6 ,27.9 ,27.6 ,25.7 ,24.4 ,23.8 ,25.3 ,24.7 ,24.8 ,23.7 ,26.3 ,46.0 ,32.3 ,35.6 ,25.1 ,0.1201 ,33.8 ,33.8 ,3.96 ,25.0 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,47.32 ,0.64 ,0.67 ,""
2012/2/19 17:00,DS,-1.83 ,-0.005,25.1 ,24.2 ,23.9 ,22.4 ,24.4 ,24.5 ,24.0 ,,,,25.2 ,24.9 ,107.0 ,47.0 ,33.2 ,34.0 ,25.6 ,27.8 ,27.5 ,25.7 ,24.5 ,23.9 ,25.3 ,24.7 ,24.8 ,23.7 ,26.3 ,46.0 ,32.3 ,35.6 ,25.2 ,0.1198 ,33.8 ,33.8 ,3.86 ,25.0 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,47.32 ,0.64 ,0.67 ,""
2012/2/19 23:00,DS,-1.86 ,-0.005,25.1 ,24.2 ,23.9 ,22.4 ,24.3 ,24.5 ,24.0 ,,,,25.3 ,24.9 ,107.2 ,47.1 ,33.1 ,33.9 ,25.5 ,27.8 ,27.5 ,25.7 ,24.4 ,23.8 ,25.3 ,24.7 ,24.8 ,23.7 ,26.3 ,46.0 ,32.4 ,35.8 ,25.2 ,0.1190 ,33.8 ,33.7 ,3.75 ,25.0 ,0.01 ,0.00 ,15.0 ,19.0 ,21.0 ,,0.01 ,47.32 ,0.64 ,0.68 ,""
2012/2/20 5:00,DS,-1.86 ,-0.005,25.1 ,24.1 ,23.8 ,22.3 ,24.3 ,24.4 ,23.9 ,,,,25.2 ,24.9 ,107.3 ,47.0 ,33.1 ,33.9 ,25.5 ,27.8 ,27.4 ,25.6 ,24.5 ,23.8 ,25.2 ,24.6 ,24.8 ,23.7 ,26.3 ,46.0 ,32.3 ,35.6 ,25.1 ,0.1182 ,33.7 ,33.7 ,3.65 ,25.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,11.13 ,0.64 ,0.68 ,""
2012/2/20 11:00,DS,-1.86 ,-0.005,25.0 ,24.1 ,23.8 ,22.3 ,24.2 ,24.4 ,23.9 ,,,,25.1 ,24.8 ,107.5 ,47.0 ,33.0 ,33.8 ,25.4 ,27.7 ,27.3 ,25.5 ,24.3 ,23.7 ,25.1 ,24.6 ,24.7 ,23.6 ,26.2 ,45.9 ,32.3 ,35.6 ,25.0 ,0.1177 ,33.7 ,33.6 ,3.65 ,25.0 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,8.94 ,0.64 ,0.67 ,""
2012/2/20 17:00,DS,-1.83 ,-0.005,25.1 ,24.1 ,23.8 ,22.3 ,24.3 ,24.4 ,23.9 ,,,,25.1 ,24.9 ,107.4 ,46.8 ,32.9 ,33.7 ,25.4 ,27.7 ,27.3 ,25.6 ,24.4 ,23.7 ,25.1 ,24.6 ,24.7 ,23.7 ,26.2 ,45.9 ,32.3 ,35.6 ,25.1 ,0.1156 ,33.7 ,33.6 ,3.65 ,25.5 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,9.83 ,0.64 ,0.68 ,""
2012/2/20 23:00,DS,-1.85 ,-0.005,25.1 ,24.2 ,23.8 ,22.4 ,24.3 ,24.4 ,24.0 ,,,,25.1 ,24.8 ,107.5 ,46.8 ,32.8 ,33.5 ,25.4 ,27.7 ,27.3 ,25.6 ,24.4 ,23.7 ,25.2 ,24.6 ,24.8 ,23.7 ,26.2 ,45.9 ,32.3 ,35.6 ,25.1 ,0.1184 ,33.6 ,33.6 ,3.65 ,25.5 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,5.66 ,0.64 ,0.68 ,""
2012/2/21 5:00,DS,-1.82 ,-0.005,25.1 ,24.2 ,23.8 ,22.4 ,24.3 ,24.4 ,24.0 ,,,,25.1 ,24.8 ,107.1 ,46.7 ,32.7 ,33.4 ,25.4 ,27.6 ,27.3 ,25.6 ,24.2 ,23.7 ,25.1 ,24.6 ,24.8 ,23.7 ,26.2 ,45.9 ,32.3 ,35.6 ,25.1 ,0.1177 ,33.6 ,33.6 ,3.55 ,25.5 ,0.01 ,0.00 ,15.0 ,20.0 ,21.0 ,,0.01 ,5.62 ,0.64 ,0.68 ,""
2012/2/21 11:00,DS,-1.81 ,-0.005,25.1 ,24.2 ,23.9 ,22.5 ,24.3 ,24.4 ,24.0 ,,,,25.1 ,24.8 ,107.1 ,46.4 ,32.7 ,33.5 ,25.4 ,27.6 ,27.2 ,25.5 ,24.3 ,23.7 ,25.2 ,24.6 ,24.8 ,23.7 ,26.1 ,45.8 ,32.1 ,35.3 ,25.1 ,0.1143 ,33.6 ,33.6 ,3.55 ,25.5 ,0.01 ,0.00 ,15.0 ,19.0 ,22.0 ,,0.01 ,27.22 ,0.64 ,0.68 ,""
2012/2/21 17:00,DS,-1.79 ,-0.005,25.1 ,24.2 ,23.8 ,22.4 ,24.3 ,24.4 ,24.0 ,,,,25.1 ,24.9 ,106.8 ,46.4 ,32.7 ,33.5 ,25.4 ,27.6 ,27.3 ,25.6 ,24.3 ,23.8 ,25.2 ,24.6 ,24.8 ,23.7 ,26.0 ,45.9 ,32.2 ,35.3 ,25.1 ,0.1185 ,33.6 ,33.5 ,3.55 ,26.0 ,0.00 ,0.00 ,15.0 ,19.0 ,22.0 ,,0.01 ,53.91 ,0.64 ,0.68 ,""
2012/2/21 23:00,DS,-1.81 ,-0.005,25.2 ,24.2 ,23.9 ,22.4 ,24.4 ,24.5 ,24.0 ,,,,25.2 ,24.9 ,107.1 ,46.5 ,32.9 ,33.7 ,25.5 ,27.6 ,27.3 ,25.6 ,24.4 ,23.8 ,25.2 ,24.6 ,24.8 ,23.7 ,26.0 ,46.0 ,32.1 ,35.3 ,25.1 ,0.1182 ,33.5 ,33.5 ,3.55 ,26.0 ,0.00 ,0.00 ,15.0 ,19.0 ,22.0 ,,0.01 ,52.80 ,0.64 ,0.67 ,""
2012/2/22 5:00,DS,-1.83 ,-0.005,25.2 ,24.3 ,24.0 ,22.5 ,24.4 ,24.5 ,24.1 ,,,,25.2 ,24.9 ,107.3 ,46.3 ,32.9 ,33.7 ,25.5 ,27.6 ,27.3 ,25.7 ,24.4 ,23.8 ,25.2 ,24.7 ,24.9 ,23.7 ,26.0 ,46.0 ,32.1 ,35.1 ,25.2 ,0.1174 ,33.5 ,33.5 ,3.55 ,26.0 ,0.00 ,0.00 ,15.0 ,19.0 ,22.0 ,,0.01 ,52.54 ,0.64 ,0.67 ,""
2012/2/22 11:00,DS,-1.86 ,-0.005,25.2 ,24.3 ,24.0 ,22.6 ,24.4 ,24.6 ,24.1 ,,,,25.2 ,24.9 ,107.6 ,46.2 ,32.9 ,33.8 ,25.4 ,27.6 ,27.3 ,25.7 ,24.5 ,23.8 ,25.3 ,24.7 ,24.9 ,23.7 ,26.0 ,46.0 ,32.0 ,35.0 ,25.2 ,0.1171 ,33.5 ,33.4 ,3.44 ,26.0 ,0.00 ,0.00 ,16.5 ,17.5 ,22.0 ,,0.01 ,52.12 ,0.64 ,0.67 ,""
2012/2/22 17:00,DS,-1.86 ,-0.005,25.2 ,24.3 ,24.1 ,22.7 ,24.5 ,24.6 ,24.3 ,,,,25.2 ,24.9 ,107.9 ,46.4 ,32.7 ,33.6 ,25.5 ,27.7 ,27.4 ,25.7 ,24.5 ,23.9 ,25.3 ,24.7 ,24.9 ,23.8 ,26.1 ,45.7 ,32.1 ,35.2 ,25.2 ,0.1179 ,33.5 ,33.4 ,3.78 ,26.0 ,0.00 ,0.00 ,17.0 ,23.0 ,23.0 ,,0.01 ,51.87 ,0.64 ,0.67 ,""
2012/2/22 23:00,DS,-1.84 ,-0.005,25.3 ,24.4 ,24.2 ,22.7 ,24.5 ,24.7 ,24.3 ,,,,25.3 ,25.1 ,107.9 ,46.3 ,32.5 ,33.5 ,25.6 ,27.8 ,27.4 ,25.8 ,24.5 ,23.9 ,25.3 ,24.8 ,24.9 ,23.8 ,26.2 ,45.3 ,32.1 ,35.2 ,25.2 ,0.1180 ,33.4 ,33.4 ,3.78 ,26.0 ,0.00 ,0.00 ,17.0 ,23.0 ,23.0 ,,0.01 ,51.87 ,0.64 ,0.67 ,""
2012/2/23 5:00,DS,-1.81 ,-0.004,25.3 ,24.4 ,24.2 ,22.7 ,24.5 ,24.7 ,24.3 ,,,,25.3 ,25.0 ,107.5 ,46.1 ,32.3 ,33.4 ,25.6 ,27.8 ,27.3 ,25.8 ,24.4 ,24.0 ,25.3 ,24.8 ,24.9 ,23.9 ,26.3 ,45.0 ,32.1 ,35.2 ,25.2 ,0.1182 ,33.4 ,33.4 ,3.78 ,26.0 ,0.00 ,0.00 ,17.0 ,23.0 ,23.0 ,,0.01 ,51.70 ,0.64 ,0.67 ,""
2012/2/23 11:00,DS,-1.73 ,-0.004,25.3 ,24.5 ,24.2 ,22.7 ,24.6 ,24.7 ,24.3 ,,,,25.3 ,25.1 ,106.6 ,45.7 ,32.2 ,33.3 ,25.6 ,27.8 ,27.3 ,25.8 ,24.4 ,24.0 ,25.3 ,24.8 ,24.9 ,24.0 ,26.4 ,44.8 ,32.0 ,35.1 ,25.2 ,0.1181 ,33.4 ,33.4 ,3.78 ,26.5 ,0.00 ,0.00 ,17.0 ,23.0 ,23.0 ,,0.01 ,51.04 ,0.64 ,0.67 ,""
2012/2/23 17:00,DS,-1.63 ,-0.004,25.4 ,24.5 ,24.3 ,22.8 ,24.6 ,24.7 ,24.3 ,,,,25.3 ,25.1 ,105.6 ,45.4 ,32.0 ,33.1 ,25.6 ,27.8 ,27.2 ,25.8 ,24.5 ,24.1 ,25.3 ,24.8 ,24.9 ,24.0 ,26.4 ,44.5 ,31.9 ,35.0 ,25.2 ,0.1162 ,33.4 ,33.4 ,3.68 ,26.5 ,0.00 ,0.00 ,17.0 ,23.0 ,23.0 ,,0.01 ,54.53 ,0.64 ,0.67 ,""
2012/2/23 23:00,DS,-1.63 ,-0.004,25.4 ,24.4 ,24.2 ,22.7 ,24.6 ,24.7 ,24.3 ,,,,25.3 ,25.1 ,105.6 ,45.2 ,31.8 ,33.1 ,25.6 ,27.7 ,27.1 ,25.8 ,24.4 ,24.0 ,25.3 ,24.9 ,24.9 ,24.0 ,26.4 ,44.3 ,31.9 ,34.9 ,25.1 ,0.1184 ,33.4 ,33.3 ,3.58 ,26.5 ,0.00 ,0.00 ,17.0 ,23.0 ,23.0 ,,0.01 ,53.65 ,0.64 ,0.67 ,""
2012/2/24 5:00,DS,-1.69 ,-0.004,25.4 ,24.4 ,24.2 ,22.7 ,24.6 ,24.7 ,24.3 ,,,,25.3 ,25.1 ,106.3 ,45.1 ,31.7 ,32.9 ,25.6 ,27.7 ,27.2 ,25.8 ,24.5 ,24.0 ,25.3 ,24.9 ,24.9 ,23.9 ,26.4 ,44.2 ,31.8 ,34.9 ,25.2 ,0.1209 ,33.4 ,33.3 ,3.58 ,26.5 ,0.00 ,0.00 ,17.0 ,23.0 ,23.0 ,,0.01 ,52.37 ,0.64 ,0.67 ,""
2012/2/24 11:00,DS,-1.68 ,-0.004,25.3 ,24.4 ,24.2 ,22.8 ,24.5 ,24.7 ,24.2 ,,,,25.3 ,25.0 ,106.2 ,44.8 ,31.6 ,32.9 ,25.6 ,27.7 ,27.0 ,25.8 ,24.6 ,24.0 ,25.4 ,24.9 ,24.9 ,24.0 ,26.3 ,44.0 ,31.7 ,34.7 ,25.1 ,0.1162 ,33.4 ,33.3 ,3.48 ,26.5 ,0.00 ,0.00 ,�|,�|,-,,0.01 ,51.45 ,0.64 ,0.67 ,""
2012/2/24 17:00,DS,-1.68 ,-0.004 ,25.3 ,24.4 ,24.2 ,22.8 ,24.5 ,24.7 ,24.2 ,,,,25.3 ,25.0 ,106.1 ,45.5 ,31.9 ,33.1 ,25.5 ,27.6 ,27.3 ,25.8 ,24.7 ,23.9 ,25.4 ,24.9 ,25.0 ,23.9 ,26.3 ,44.9 ,32.0 ,35.0 ,25.3 ,0.1171 ,33.4 ,33.3 ,3.38 ,26.5 ,0.00 ,0.00 ,15.9 ,19.0 ,19.5 ,,0.01 ,51.04 ,0.64 ,0.67 ,""
2012/2/24 23:00,DS,-1.72 ,-0.004 ,25.4 ,24.5 ,24.2 ,22.8 ,24.6 ,24.7 ,24.3 ,,,,25.3 ,25.1 ,106.7 ,46.9 ,32.6 ,33.6 ,25.6 ,27.8 ,27.5 ,25.8 ,24.6 ,23.8 ,25.3 ,24.9 ,25.0 ,23.9 ,26.4 ,46.4 ,32.5 ,35.8 ,25.4 ,0.1190 ,33.3 ,33.3 ,3.38 ,26.5 ,0.00 ,0.00 ,15.9 ,18.0 ,19.5 ,,0.01 ,51.45 ,0.64 ,0.67 ,""
2012/2/25 5:00,DS,-1.71 ,-0.004 ,25.4 ,24.5 ,24.2 ,22.8 ,24.6 ,24.7 ,24.3 ,,,,25.3 ,25.1 ,106.6 ,47.3 ,32.9 ,33.7 ,25.7 ,27.8 ,27.4 ,25.8 ,24.3 ,23.8 ,25.4 ,24.9 ,25.0 ,23.9 ,26.4 ,46.7 ,32.5 ,35.6 ,25.3 ,0.1229 ,33.3 ,33.3 ,3.38 ,27.0 ,0.00 ,0.00 ,15.9 ,18.0 ,19.5 ,,0.01 ,51.70 ,0.64 ,0.67 ,""
2012/2/25 11:00,DS,-1.67 ,-0.004 ,25.4 ,24.5 ,24.3 ,22.8 ,24.6 ,24.7 ,24.3 ,,,,25.3 ,25.1 ,106.0 ,47.0 ,32.8 ,33.8 ,25.7 ,27.7 ,27.4 ,25.8 ,24.6 ,23.9 ,25.4 ,24.9 ,25.0 ,23.9 ,26.3 ,46.6 ,32.2 ,35.2 ,25.3 ,0.1221 ,33.3 ,33.3 ,3.38 ,26.5 ,0.00 ,0.00 ,15.9 ,18.0 ,19.5 ,,0.01 ,50.63 ,0.64 ,0.67 ,""
2012/2/25 17:00,DS,-1.63 ,-0.004 ,25.3 ,24.4 ,24.2 ,22.7 ,24.5 ,24.7 ,24.3 ,,,,25.3 ,25.0 ,105.6 ,46.0 ,32.8 ,33.7 ,25.6 ,27.5 ,27.2 ,25.8 ,24.4 ,23.9 ,25.4 ,24.8 ,25.0 ,23.8 ,26.0 ,46.3 ,31.7 ,34.5 ,25.2 ,0.1214 ,33.3 ,33.3 ,3.38 ,26.5 ,0.00 ,0.00 ,15.9 ,18.0 ,19.5 ,,0.01 ,49.98 ,0.64 ,0.67 ,""
2012/2/25 23:00,DS,-1.64 ,-0.004 ,25.3 ,24.4 ,24.2 ,22.7 ,24.5 ,24.6 ,24.2 ,,,,25.3 ,24.9 ,105.6 ,44.1 ,32.8 ,33.8 ,25.5 ,27.0 ,27.0 ,25.7 ,24.3 ,23.9 ,25.3 ,24.7 ,24.9 ,23.8 ,25.4 ,46.0 ,30.7 ,33.2 ,25.0 ,0.1240 ,33.3 ,33.3 ,3.38 ,26.5 ,0.00 ,0.00 ,15.9 ,18.0 ,19.5 ,,0.01 ,49.58 ,0.64 ,0.67 ,""
2012/2/26 5:00,DS,-1.66 ,-0.004 ,25.3 ,24.3 ,24.1 ,22.6 ,24.4 ,24.6 ,24.1 ,,,,25.2 ,24.9 ,105.7 ,43.2 ,32.5 ,33.5 ,25.4 ,26.8 ,26.8 ,25.7 ,24.2 ,23.8 ,25.3 ,24.7 ,24.9 ,23.7 ,25.1 ,45.7 ,30.4 ,32.7 ,24.9 ,0.1207 ,33.3 ,33.3 ,3.28 ,26.5 ,0.00 ,0.00 ,15.9 ,18.0 ,19.5 ,,0.01 ,49.34 ,0.64 ,0.67 ,""
2012/2/26 11:00,DS,-1.66 ,-0.004 ,25.2 ,24.3 ,24.0 ,22.5 ,24.4 ,24.5 ,24.1 ,,,,25.2 ,24.9 ,105.8 ,42.6 ,32.4 ,33.3 ,25.3 ,26.7 ,26.7 ,25.6 ,24.1 ,23.8 ,25.3 ,24.7 ,24.8 ,23.7 ,25.0 ,45.3 ,30.2 ,32.4 ,24.9 ,0.1184 ,33.3 ,33.3 ,3.17 ,26.5 ,0.00 ,0.00 ,15.9 ,18.0 ,19.5 ,,0.01 ,49.10 ,0.64 ,0.67 ,""
2012/2/26 17:00,DS,-1.68 ,-0.004 ,25.2 ,24.2 ,24.1 ,22.5 ,24.4 ,24.5 ,24.1 ,,,,25.2 ,24.9 ,106.0 ,42.0 ,32.2 ,33.2 ,25.3 ,26.6 ,26.7 ,25.7 ,24.1 ,23.8 ,25.2 ,24.6 ,24.7 ,23.7 ,24.7 ,45.2 ,30.0 ,32.2 ,24.9 ,0.1193 ,33.3 ,33.2 ,3.17 ,26.5 ,0.00 ,0.00 ,15.9 ,18.0 ,19.5 ,,0.01 ,48.94 ,0.64 ,0.67 ,""
2012/2/26 23:00,DS,-1.71 ,-0.004 ,25.2 ,24.2 ,24.0 ,22.5 ,24.3 ,24.5 ,24.0 ,,,,25.2 ,24.9 ,106.2 ,42.8 ,32.3 ,33.3 ,25.3 ,26.7 ,26.8 ,25.6 ,24.1 ,23.7 ,25.1 ,24.6 ,24.7 ,23.6 ,24.9 ,45.4 ,30.4 ,32.7 ,24.9 ,0.1232 ,33.2 ,33.2 ,3.07 ,26.0 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,49.34 ,0.64 ,0.67 ,""
2012/2/27 5:00,DS,-1.72 ,-0.004 ,25.1 ,24.2 ,24.0 ,22.5 ,24.4 ,24.5 ,24.0 ,,,,25.1 ,24.8 ,106.3 ,42.7 ,32.2 ,33.2 ,25.3 ,26.7 ,26.7 ,25.5 ,24.2 ,23.7 ,25.1 ,24.6 ,24.7 ,23.6 ,24.9 ,45.2 ,30.3 ,32.6 ,24.8 ,0.1237 ,33.2 ,33.2 ,3.07 ,26.0 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,48.32 ,0.64 ,0.67 ,""
2012/2/27 11:00,DS,-1.73 ,-0.005 ,25.1 ,24.1 ,24.0 ,22.4 ,24.2 ,24.4 ,23.9 ,,,,25.1 ,24.7 ,106.6 ,42.6 ,32.1 ,33.2 ,25.2 ,26.6 ,26.6 ,25.5 ,24.1 ,23.7 ,25.1 ,24.6 ,24.7 ,23.5 ,24.9 ,45.1 ,30.3 ,32.6 ,24.8 ,0.1198 ,33.2 ,33.1 ,2.86 ,26.5 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,48.32 ,0.64 ,0.67 ,""
2012/2/27 17:00,DS,-1.75 ,-0.005 ,25.0 ,24.1 ,23.9 ,22.4 ,24.2 ,24.4 ,23.9 ,,,,25.0 ,24.7 ,106.7 ,43.0 ,32.1 ,33.1 ,25.2 ,26.7 ,26.7 ,25.4 ,24.0 ,23.5 ,25.0 ,24.5 ,24.6 ,23.5 ,24.9 ,45.2 ,30.4 ,32.8 ,24.7 ,0.1214 ,33.2 ,33.1 ,2.76 ,26.0 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,7.04 ,0.64 ,0.67 ,""
2012/2/27 23:00,DS,-1.80 ,-0.005 ,25.0 ,24.1 ,23.9 ,22.4 ,24.2 ,24.4 ,23.9 ,,,,25.0 ,24.7 ,107.1 ,44.3 ,32.5 ,33.5 ,25.1 ,26.8 ,26.8 ,25.4 ,24.0 ,23.4 ,25.0 ,24.4 ,24.6 ,23.5 ,25.1 ,46.1 ,30.9 ,33.5 ,24.7 ,0.1227 ,33.1 ,33.1 ,2.66 ,26.0 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,49.58 ,0.64 ,0.67 ,""
2012/2/28 5:00,DS,-1.82 ,-0.005 ,25.0 ,24.0 ,23.8 ,22.3 ,24.1 ,24.3 ,23.8 ,,,,24.9 ,24.7 ,107.4 ,45.0 ,32.7 ,33.6 ,25.1 ,26.9 ,27.1 ,25.3 ,23.9 ,23.4 ,25.0 ,24.4 ,24.6 ,23.4 ,25.2 ,46.5 ,31.1 ,33.8 ,24.7 ,0.1243 ,33.1 ,33.1 ,2.56 ,26.0 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,49.18 ,0.64 ,0.67 ,""
2012/2/28 11:00,DS,-1.84 ,-0.005 ,24.9 ,23.9 ,23.7 ,22.1 ,24.0 ,24.1 ,23.7 ,,,,24.9 ,24.6 ,107.6 ,45.3 ,32.8 ,33.7 ,25.0 ,26.9 ,26.9 ,25.3 ,23.7 ,23.3 ,24.9 ,24.3 ,24.5 ,23.3 ,25.1 ,46.8 ,31.2 ,34.0 ,24.6 ,0.1249 ,33.1 ,33.1 ,2.46 ,26.0 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,48.94 ,0.64 ,0.67 ,""
2012/2/28 17:00,DS,-1.84 ,-0.005 ,24.8 ,23.9 ,23.7 ,22.2 ,24.0 ,24.1 ,23.7 ,,,,24.8 ,24.5 ,107.6 ,45.5 ,32.9 ,33.8 ,25.0 ,26.8 ,26.8 ,25.2 ,23.7 ,23.2 ,24.8 ,24.3 ,24.4 ,23.2 ,25.1 ,47.0 ,31.2 ,34.0 ,24.6 ,0.1210 ,33.1 ,33.1 ,2.36 ,26.0 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,48.79 ,0.64 ,0.67 ,""
2012/2/28 23:00,DS,-1.85 ,-0.005 ,24.9 ,23.9 ,23.7 ,22.2 ,24.0 ,24.1 ,23.8 ,,,,24.8 ,24.5 ,107.8 ,46.2 ,32.9 ,33.8 ,24.9 ,26.8 ,26.8 ,25.2 ,23.5 ,23.1 ,24.8 ,24.2 ,24.4 ,23.1 ,25.1 ,47.4 ,31.5 ,34.3 ,24.6 ,0.1260 ,33.0 ,33.0 ,2.36 ,26.0 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,5.64 ,0.64 ,0.67 ,""
2012/2/29 5:00,DS,-1.84 ,-0.005 ,24.8 ,23.9 ,23.7 ,22.3 ,23.9 ,24.1 ,23.7 ,,,,24.7 ,24.5 ,107.6 ,46.0 ,32.8 ,33.6 ,24.9 ,26.8 ,26.7 ,25.3 ,23.6 ,23.1 ,24.8 ,24.2 ,24.4 ,23.1 ,25.1 ,47.2 ,31.4 ,34.2 ,24.6 ,0.1214 ,33.0 ,33.0 ,2.25 ,26.0 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,47.93 ,0.64 ,0.67 ,""
2012/2/29 11:00,DS,-1.84 ,-0.005 ,24.8 ,23.8 ,23.7 ,22.1 ,23.9 ,24.1 ,23.7 ,,,,24.7 ,24.4 ,107.6 ,45.7 ,32.6 ,33.5 ,24.9 ,26.8 ,26.6 ,25.1 ,23.7 ,23.1 ,24.7 ,24.2 ,24.4 ,23.1 ,25.1 ,46.8 ,31.3 ,34.1 ,24.5 ,0.1213 ,33.0 ,32.9 ,2.25 ,26.0 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,48.16 ,0.64 ,0.67 ,""
2012/2/29 17:00,DS,-1.81 ,-0.005 ,24.8 ,23.8 ,23.7 ,22.1 ,23.9 ,24.1 ,23.7 ,,,,24.7 ,24.5 ,107.4 ,45.3 ,32.3 ,33.3 ,24.9 ,26.7 ,26.6 ,25.1 ,23.6 ,23.1 ,24.7 ,24.2 ,24.4 ,23.1 ,25.0 ,46.4 ,31.1 ,33.8 ,24.5 ,0.1188 ,33.0 ,32.9 ,2.25 ,26.0 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,47.93 ,0.64 ,0.67 ,""
2012/2/29 23:00,DS,-1.80 ,-0.005 ,24.8 ,23.7 ,23.6 ,22.1 ,23.9 ,24.0 ,23.6 ,,,,24.7 ,24.4 ,107.2 ,45.1 ,32.2 ,33.2 ,24.9 ,26.7 ,26.6 ,25.1 ,23.9 ,23.1 ,24.7 ,24.3 ,24.3 ,23.0 ,24.9 ,46.0 ,31.0 ,33.7 ,24.9 ,0.1219 ,32.9 ,32.9 ,2.15 ,26.0 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,48.32 ,0.64 ,0.67 ,""
2012/3/1 5:00,DS,-1.78 ,-0.005 ,24.7 ,23.8 ,23.6 ,22.1 ,23.9 ,24.0 ,23.6 ,,,,24.6 ,24.4 ,106.9 ,44.8 ,32.0 ,33.1 ,24.8 ,26.7 ,26.5 ,25.1 ,24.0 ,23.1 ,24.7 ,24.3 ,24.4 ,23.1 ,24.9 ,45.5 ,30.8 ,33.6 ,24.8 ,0.1229 ,32.9 ,32.9 ,2.05 ,25.5 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,47.32 ,0.64 ,0.67 ,""
2012/3/1 11:00,DS,-1.77 ,-0.005 ,24.8 ,23.8 ,23.7 ,22.1 ,23.9 ,24.1 ,23.6 ,,,,24.7 ,24.4 ,107.0 ,44.4 ,31.8 ,32.9 ,24.8 ,26.7 ,26.4 ,25.1 ,24.0 ,23.1 ,24.7 ,24.2 ,24.3 ,23.1 ,24.9 ,45.3 ,30.7 ,33.3 ,24.7 ,0.1187 ,32.9 ,32.9 ,2.05 ,25.5 ,0.00 ,0.00 ,15.9 ,18.0 ,20.0 ,,0.01 ,47.32 ,0.64 ,0.67 ,""
2012/3/1 17:00,DS,-1.74 ,-0.005 ,24.7 ,23.8 ,23.7 ,22.1 ,23.9 ,24.0 ,23.5 ,,,,24.6 ,24.3 ,106.6 ,44.1 ,31.6 ,32.8 ,24.8 ,26.6 ,26.4 ,25.1 ,24.0 ,23.2 ,24.7 ,24.3 ,24.4 ,23.1 ,24.9 ,44.9 ,30.6 ,33.1 ,24.7 ,0.1194 ,32.9 ,32.9 ,4.32 ,26.0 ,0.00 ,0.00 ,15.4 ,18.0 ,20.0 ,,0.01 ,46.94 ,0.64 ,0.67 ,""
2012/3/1 23:00,DS,-1.74 ,-0.005 ,24.8 ,23.8 ,23.7 ,22.2 ,23.9 ,24.0 ,23.6 ,,,,24.6 ,24.3 ,106.6 ,43.9 ,31.5 ,32.6 ,24.9 ,26.7 ,26.4 ,25.1 ,24.2 ,23.3 ,24.7 ,24.3 ,24.4 ,23.2 ,24.9 ,44.7 ,30.6 ,33.1 ,24.8 ,0.1190 ,32.9 ,32.8 ,4.31 ,26.0 ,0.00 ,0.00 ,15.5 ,18.0 ,20.0 ,,0.01 ,5.55 ,0.64 ,0.67 ,""
2012/3/2 5:00,DS,-1.74 ,-0.005 ,24.9 ,23.8 ,23.7 ,22.2 ,23.9 ,24.1 ,23.7 ,,,,24.7 ,24.4 ,106.6 ,43.7 ,31.4 ,32.6 ,24.9 ,26.7 ,26.4 ,25.2 ,24.2 ,23.3 ,24.8 ,24.4 ,24.5 ,23.2 ,25.0 ,44.6 ,30.6 ,33.1 ,24.8 ,0.1224 ,32.8 ,32.8 ,4.31 ,26.0 ,0.00 ,0.00 ,15.5 ,18.0 ,20.0 ,,0.01 ,49.18 ,0.63 ,0.67 ,""
2012/3/2 11:00,DS,-1.74 ,-0.005 ,24.8 ,23.8 ,23.7 ,22.2 ,23.9 ,24.1 ,23.6 ,,,,24.7 ,24.4 ,106.7 ,43.6 ,31.4 ,32.5 ,24.9 ,26.7 ,26.4 ,25.2 ,24.2 ,23.3 ,24.8 ,24.4 ,24.5 ,23.2 ,24.9 ,44.4 ,30.5 ,33.1 ,24.8 ,0.1198 ,32.8 ,32.8 ,4.31 ,26.0 ,0.00 ,0.00 ,15.5 ,18.0 ,20.0 ,,0.01 ,46.18 ,0.64 ,0.67 ,""
2012/3/2 17:00,DS,-1.73 ,-0.005 ,24.9 ,24.0 ,24.0 ,22.4 ,23.9 ,24.1 ,23.7 ,,,,24.7 ,24.4 ,106.5 ,43.5 ,31.3 ,32.5 ,24.9 ,26.7 ,26.4 ,25.2 ,24.3 ,23.3 ,24.8 ,24.5 ,24.5 ,23.3 ,24.9 ,44.3 ,30.5 ,33.0 ,24.8 ,0.1214 ,32.8 ,32.8 ,4.31 ,26.0 ,0.00 ,0.00 ,15.5 ,18.0 ,20.0 ,,0.01 ,45.74 ,0.63 ,0.67 ,""
2012/3/2 23:00,DS,-1.74 ,-0.005 ,24.9 ,24.0 ,23.9 ,22.4 ,23.9 ,24.1 ,23.7 ,,,,24.7 ,24.4 ,106.6 ,43.3 ,31.3 ,32.4 ,24.9 ,26.7 ,26.4 ,25.2 ,24.3 ,23.3 ,24.9 ,24.4 ,24.5 ,23.3 ,24.9 ,44.1 ,30.4 ,32.9 ,24.7 ,0.1265 ,32.8 ,32.8 ,4.32 ,26.0 ,0.00 ,0.00 ,15.5 ,18.0 ,20.0 ,,0.01 ,47.16 ,0.63 ,0.67 ,""
2012/3/3 5:00,DS,-1.75 ,-0.005 ,24.8 ,23.9 ,23.9 ,22.4 ,23.8 ,24.1 ,23.6 ,,,,24.7 ,24.4 ,106.7 ,43.2 ,31.1 ,32.3 ,24.9 ,26.7 ,26.3 ,25.1 ,24.2 ,23.3 ,24.8 ,24.4 ,24.4 ,23.2 ,24.9 ,43.9 ,30.3 ,32.9 ,24.7 ,0.1202 ,32.8 ,32.7 ,4.32 ,26.0 ,0.00 ,0.00 ,15.5 ,18.0 ,20.0 ,,0.01 ,45.59 ,0.63 ,0.67 ,""
2012/3/3 11:00,DS,-1.78 ,-0.005 ,24.7 ,23.9 ,23.9 ,22.3 ,23.8 ,24.0 ,23.5 ,,,,24.6 ,24.3 ,107.0 ,43.6 ,31.2 ,32.3 ,24.8 ,26.6 ,26.4 ,25.1 ,24.2 ,23.2 ,24.7 ,24.4 ,24.4 ,23.2 ,24.9 ,44.4 ,30.5 ,33.1 ,24.7 ,0.1207 ,32.8 ,32.7 ,4.32 ,26.0 ,0.00 ,0.00 ,15.5 ,18.0 ,20.0 ,,0.01 ,44.65 ,0.63 ,0.67 ,""
2012/3/3 17:00,DS,-1.79 ,-0.005 ,24.7 ,23.9 ,23.8 ,22.3 ,23.7 ,24.0 ,23.5 ,,,,24.6 ,24.3 ,107.0 ,43.9 ,31.4 ,32.6 ,24.7 ,26.6 ,26.4 ,25.1 ,24.2 ,23.1 ,24.7 ,24.3 ,24.4 ,23.1 ,24.9 ,44.7 ,30.6 ,33.2 ,24.7 ,0.1202 ,32.7 ,32.7 ,4.22 ,26.0 ,0.00 ,0.00 ,15.5 ,18.0 ,20.0 ,,0.01 ,44.08 ,0.63 ,0.67 ,""
2012/3/3 23:00,DS,-1.83 ,-0.005 ,24.7 ,23.9 ,23.8 ,22.3 ,23.7 ,23.9 ,23.5 ,,,,24.6 ,24.3 ,107.6 ,44.6 ,31.9 ,33.0 ,24.7 ,26.6 ,26.6 ,25.0 ,24.2 ,23.1 ,24.7 ,24.3 ,24.4 ,23.1 ,24.9 ,45.6 ,30.8 ,33.5 ,24.8 ,0.1177 ,32.7 ,32.7 ,4.22 ,26.5 ,0.00 ,0.00 ,15.5 ,18.0 ,20.0 ,,0.01 ,4.29 ,0.64 ,0.67 ,""
2012/3/4 5:00,DS,-1.86 ,-0.005 ,24.7 ,23.8 ,23.7 ,22.3 ,23.7 ,23.9 ,23.4 ,,,,24.5 ,24.2 ,107.8 ,45.0 ,32.3 ,33.5 ,24.6 ,26.6 ,26.6 ,25.0 ,24.2 ,22.9 ,24.6 ,24.2 ,24.3 ,22.9 ,24.9 ,46.1 ,30.9 ,33.5 ,24.7 ,0.1247 ,32.7 ,32.7 ,4.22 ,26.5 ,0.00 ,0.00 ,15.5 ,18.0 ,20.0 ,,0.01 ,46.33 ,0.64 ,0.67 ,""
2012/3/4 11:00,DS,-1.87 ,-0.005 ,24.6 ,23.7 ,23.7 ,22.3 ,23.5 ,23.7 ,23.3 ,,,,24.4 ,24.1 ,107.9 ,45.4 ,32.5 ,33.8 ,24.6 ,26.6 ,26.6 ,24.9 ,24.0 ,22.9 ,24.6 ,24.2 ,24.2 ,22.8 ,24.6 ,46.7 ,31.0 ,33.7 ,24.6 ,0.1241 ,32.7 ,32.6 ,4.12 ,26.5 ,0.00 ,0.00 ,15.5 ,18.0 ,20.5 ,,0.01 ,44.08 ,0.64 ,0.68 ,""
2012/3/4 17:00,DS,-1.85 ,-0.005 ,24.6 ,23.7 ,23.7 ,22.2 ,23.5 ,23.7 ,23.4 ,,,,24.4 ,24.1 ,107.9 ,45.3 ,32.5 ,33.7 ,24.5 ,26.5 ,26.5 ,24.9 ,23.9 ,22.9 ,24.5 ,24.1 ,24.2 ,22.8 ,24.5 ,46.7 ,30.8 ,33.5 ,24.5 ,0.1209 ,32.6 ,32.6 ,3.91 ,26.5 ,0.00 ,0.00 ,15.5 ,18.0 ,20.5 ,,0.01 ,5.21 ,0.64 ,0.67 ,""
2012/3/4 23:00,DS,-1.85 ,-0.005 ,24.6 ,23.7 ,23.7 ,22.2 ,23.5 ,23.7 ,23.3 ,,,,24.3 ,24.1 ,107.8 ,45.2 ,32.4 ,33.6 ,24.5 ,26.4 ,26.4 ,24.8 ,23.8 ,22.8 ,24.5 ,24.1 ,24.1 ,22.8 ,24.4 ,46.5 ,30.8 ,33.4 ,24.4 ,0.1195 ,32.6 ,32.6 ,3.81 ,26.5 ,0.00 ,0.00 ,15.5 ,18.0 ,21.0 ,,0.01 ,44.43 ,0.64 ,0.67 ,""
2012/3/5 5:00,DS,-1.82 ,-0.005 ,24.5 ,23.7 ,23.6 ,22.1 ,23.5 ,23.7 ,23.3 ,,,,24.3 ,24.0 ,107.5 ,44.7 ,32.2 ,33.3 ,24.5 ,26.3 ,26.3 ,24.8 ,23.9 ,22.8 ,24.4 ,24.0 ,24.1 ,22.7 ,24.3 ,46.0 ,30.6 ,33.2 ,24.3 ,0.1217 ,32.6 ,32.5 ,3.81 ,26.5 ,0.00 ,0.00 ,15.5 ,18.0 ,20.5 ,,0.01 ,43.51 ,0.63 ,0.67 ,""
2012/3/5 11:00,DS,-1.80 ,-0.005 ,24.4 ,23.6 ,23.5 ,22.0 ,23.4 ,23.6 ,23.2 ,,,,24.2 ,24.0 ,107.0 ,44.4 ,31.9 ,33.0 ,24.4 ,26.3 ,26.2 ,24.7 ,23.8 ,22.8 ,24.4 ,24.0 ,24.0 ,22.7 ,24.3 ,45.5 ,30.4 ,32.9 ,24.2 ,0.1209 ,32.5 ,32.5 ,3.80 ,26.5 ,0.00 ,0.00 ,15.5 ,18.0 ,20.5 ,,0.01 ,42.75 ,0.63 ,0.67 ,""
2012/3/5 17:00,DS,-1.72 ,-0.005 ,24.4 ,23.5 ,23.5 ,22.0 ,23.5 ,23.6 ,23.2 ,,,,24.2 ,23.9 ,106.1 ,44.1 ,31.6 ,32.8 ,24.4 ,26.2 ,26.1 ,24.6 ,23.8 ,22.8 ,24.3 ,23.9 ,24.0 ,22.7 ,24.4 ,45.0 ,30.2 ,32.8 ,24.2 ,0.1211 ,32.5 ,32.5 ,3.69 ,26.5 ,0.00 ,0.00 ,15.5 ,18.0 ,21.5 ,,0.01 ,42.68 ,0.63 ,0.67 ,""
2012/3/5 23:00,DS,-1.64 ,-0.005 ,24.3 ,23.4 ,23.4 ,21.9 ,23.3 ,23.5 ,23.1 ,,,,24.2 ,23.9 ,105.3 ,43.5 ,31.3 ,32.4 ,24.2 ,26.1 ,25.9 ,24.6 ,23.7 ,22.7 ,24.2 ,23.8 ,23.9 ,22.6 ,24.2 ,44.5 ,30.0 ,32.4 ,24.0 ,0.1203 ,32.5 ,32.4 ,3.58 ,26.5 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,42.13 ,0.63 ,0.67 ,""
2012/3/6 5:00,DS,-1.62 ,-0.005 ,24.3 ,23.4 ,23.4 ,22.0 ,23.3 ,23.5 ,23.1 ,,,,24.1 ,23.9 ,105.1 ,43.2 ,31.1 ,32.2 ,24.3 ,26.0 ,25.9 ,24.6 ,23.7 ,22.8 ,24.2 ,23.8 ,23.9 ,22.6 ,24.2 ,44.2 ,29.9 ,32.3 ,24.1 ,0.1243 ,32.4 ,32.4 ,3.58 ,26.5 ,0.00 ,0.00 ,15.5 ,18.0 ,21.5 ,,0.01 ,41.86 ,0.63 ,0.67 ,""
2012/3/6 11:00,DS,-1.61 ,-0.005 ,24.3 ,23.5 ,23.5 ,22.0 ,23.3 ,23.5 ,23.1 ,,,,24.1 ,23.8 ,105.1 ,42.9 ,31.0 ,32.1 ,24.3 ,26.0 ,25.9 ,24.6 ,23.7 ,22.8 ,24.2 ,23.9 ,23.9 ,22.7 ,24.2 ,44.0 ,29.8 ,32.2 ,24.0 ,0.1193 ,32.4 ,32.4 ,3.58 ,26.5 ,0.00 ,0.00 ,15.5 ,18.0 ,21.5 ,,0.01 ,41.59 ,0.63 ,0.67 ,""
2012/3/6 17:00,DS,-1.61 ,-0.005 ,24.4 ,23.5 ,23.5 ,22.1 ,23.5 ,23.6 ,23.2 ,,,,24.1 ,23.9 ,105.1 ,42.8 ,30.9 ,32.0 ,24.4 ,26.0 ,25.9 ,24.6 ,23.8 ,22.8 ,24.2 ,23.9 ,23.9 ,22.7 ,24.2 ,43.9 ,29.8 ,32.2 ,24.1 ,0.1237 ,32.4 ,32.4 ,3.47 ,26.5 ,0.00 ,0.00 ,15.5 ,18.0 ,21.5 ,,0.01 ,40.86 ,0.63 ,0.67 ,""
2012/3/6 23:00,DS,-1.63 ,-0.005 ,24.4 ,23.5 ,23.5 ,22.1 ,23.3 ,23.5 ,23.1 ,,,,24.1 ,23.9 ,105.3 ,43.0 ,31.0 ,32.1 ,24.3 ,26.2 ,25.9 ,24.6 ,24.0 ,22.8 ,24.3 ,23.9 ,23.9 ,22.7 ,24.3 ,44.2 ,30.0 ,32.4 ,24.1 ,0.1296 ,32.4 ,32.3 ,3.48 ,26.5 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,40.53 ,0.63 ,0.66 ,""
2012/3/7 5:00,DS,-1.63 ,-0.005 ,24.4 ,23.5 ,23.5 ,22.1 ,23.4 ,23.6 ,23.2 ,,,,24.1 ,23.9 ,105.3 ,43.0 ,30.9 ,32.0 ,24.3 ,26.1 ,25.9 ,24.6 ,24.0 ,22.9 ,24.3 ,23.9 ,24.0 ,22.7 ,24.3 ,44.2 ,30.0 ,32.5 ,24.2 ,0.1224 ,32.3 ,32.3 ,3.50 ,27.0 ,0.00 ,0.00 ,15.5 ,18.0 ,21.5 ,,0.01 ,40.01 ,0.63 ,0.66 ,""
2012/3/7 11:00,DS,-1.67 ,-0.005 ,24.3 ,23.5 ,23.5 ,22.1 ,23.4 ,23.6 ,23.2 ,,,,24.1 ,23.8 ,105.8 ,43.7 ,31.2 ,32.3 ,24.2 ,26.1 ,26.0 ,24.6 ,24.0 ,22.7 ,24.3 ,23.9 ,24.0 ,22.7 ,24.5 ,45.0 ,30.3 ,32.9 ,24.2 ,0.1198 ,32.3 ,32.3 ,3.50 ,27.0 ,0.00 ,0.00 ,15.5 ,18.0 ,21.5 ,,0.01 ,39.56 ,0.63 ,0.66 ,""
2012/3/7 17:00,DS,-1.69 ,-0.005 ,24.4 ,23.5 ,23.4 ,22.2 ,23.4 ,23.5 ,23.2 ,,,,24.1 ,23.9 ,106.1 ,44.6 ,31.7 ,32.7 ,24.2 ,26.2 ,26.3 ,24.6 ,23.9 ,22.7 ,24.2 ,23.9 ,24.0 ,22.6 ,24.4 ,45.8 ,30.7 ,33.5 ,24.2 ,0.1212 ,32.3 ,32.2 ,3.50 ,27.5 ,0.00 ,0.00 ,15.5 ,18.0 ,21.5 ,,0.01 ,39.06 ,0.63 ,0.66 ,""
2012/3/7 23:00,DS,-1.73 ,-0.005 ,24.4 ,23.6 ,23.6 ,22.3 ,23.4 ,23.6 ,23.2 ,,,,24.1 ,23.9 ,106.6 ,45.6 ,32.1 ,33.2 ,24.3 ,26.3 ,26.4 ,24.7 ,23.9 ,22.7 ,24.3 ,23.9 ,24.0 ,22.6 ,24.5 ,46.8 ,31.1 ,33.9 ,24.3 ,0.1196 ,32.2 ,32.2 ,3.39 ,27.5 ,0.00 ,0.00 ,15.5 ,18.0 ,21.5 ,,0.01 ,38.87 ,0.63 ,0.66 ,""
2012/3/8 5:00,DS,-1.74 ,-0.005 ,24.4 ,23.7 ,23.5 ,22.3 ,23.4 ,23.6 ,23.3 ,,,,24.1 ,23.9 ,106.7 ,45.9 ,32.2 ,33.2 ,24.3 ,26.4 ,26.4 ,24.6 ,23.8 ,22.7 ,24.2 ,23.9 ,24.0 ,22.6 ,24.5 ,46.9 ,31.2 ,34.1 ,24.3 ,0.1246 ,32.2 ,32.2 ,3.29 ,27.5 ,0.00 ,0.00 ,15.5 ,18.0 ,21.5 ,,0.01 ,38.12 ,0.63 ,0.66 ,""
