,reactor water level�ifuel range)(A�j,reactor water level�ifuel range)(B�j,reactor pressure,vessel flange(TE-263-69A1),vessel steam(TE-263-69B1),feedwater nozzle �m�S�a�d�m�c(TE-263-69D1),feedwater nozzle �m�S�a �d�m�c�@�h�m �a�n�`�q�c(TE-263-69D2),feedwater nozzle N�S�b �d�m�c(TE-263-69E1),feedwater nozzle �m�S�b �d�m�c�@�h�m�@�a�n�`�q�c(TE-263-69E2),vessel core (TE-263-69F3),vessel down commer(TE-263-69G1),vessel down commer(TE-263-69G2),vessel down commer(TE-263-69G3),top contorol rod drive housing (TE-263-69N1),top contorol rod drive housing(TE-263-69N3),Pressure in PCV,safety valves�|�S�`(TE-261-13A),safety valves�|�S�b(TE-261-13C),safety valves�|�S�a(TE-261-13B),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�`(TE-261-14A),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�a(TE-261-14B),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�b(TE-261-14C),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�c(TE-261-14D),HVH-12A return air(TE-1625A),HVH-12B return air(TE-1625B),HVH-12C return air(TE-1625C),HVH-12D return air(TE-1625D),HVH-12E return air(TE-1625E),HVH-12A supply air(TE-1625F),HVH-12B supply air(TE-1625G),HVH-12C supply air(TE-1625H),HVH-12D supply air(TE-1625J),HVH-12E supply air(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(�s�d-1625L),S/C pressure,Temperature in S/C (A) (�s�d-1601-71C),Temperature in S/C (B) (�s�d-1601-71�c),FPC skimmer surge tank level,Temperature in the spent fuel pool,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,CAMS radiation monitor D/W(A) �iSv/h�j,CAMS radiation monitor D/W(B) �iSv/h�j,CAMS radiation monitor S/C(A) �iSv/h�j,CAMS radiation monitor S/C(B) �iSv/h�j,"note"
2012/3/8 11:00,DS,-1.75 ,-0.005 ,24.4 ,23.5 ,23.6 ,22.3 ,23.4 ,23.6 ,23.2 ,,,,24.1 ,23.8 ,106.9 ,45.8 ,32.1 ,33.1 ,24.3 ,26.4 ,26.4 ,24.6 ,23.7 ,22.7 ,24.2 ,23.9 ,24.0 ,22.6 ,24.5 ,46.7 ,31.1 ,34.1 ,24.2 ,0.1204 ,32.2 ,32.2 ,3.29 ,27.5 ,0.00 ,0.00 ,15.5 ,18.0 ,21.5 ,,0.01 ,37.58 ,0.63 ,0.66 ,""
2012/3/8 17:00,DS,-1.74 ,-0.005 ,24.4 ,23.5 ,23.6 ,22.4 ,23.5 ,23.7 ,23.3 ,,,,24.2 ,23.9 ,106.7 ,45.6 ,32.0 ,33.1 ,24.3 ,26.3 ,26.3 ,24.6 ,23.8 ,22.8 ,24.3 ,24.0 ,24.1 ,22.7 ,24.5 ,46.4 ,31.0 ,33.9 ,24.3 ,0.1245 ,32.2 ,32.2 ,3.29 ,27.5 ,0.00 ,0.00 ,15.5 ,18.0 ,21.5 ,,0.01 ,37.15 ,0.63 ,0.66 ,""
2012/3/8 23:00,DS,-1.74 ,-0.005 ,24.3 ,23.5 ,23.5 ,22.2 ,23.5 ,23.6 ,23.2 ,,,,24.1 ,23.9 ,106.7 ,45.3 ,31.8 ,32.8 ,24.2 ,26.3 ,26.2 ,24.6 ,23.7 ,22.7 ,24.2 ,23.9 ,24.0 ,22.8 ,24.5 ,46.0 ,30.9 ,33.7 ,24.2 ,0.1256 ,32.2 ,32.1 ,3.19 ,27.5 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,36.80 ,0.63 ,0.66 ,""
2012/3/9 5:00,DS,-1.74 ,-0.005 ,24.4 ,23.5 ,23.5 ,22.2 ,23.5 ,23.6 ,23.2 ,,,,24.1 ,23.9 ,106.7 ,44.8 ,31.6 ,32.6 ,24.2 ,26.2 ,26.1 ,24.6 ,23.7 ,22.8 ,24.2 ,23.9 ,24.0 ,22.7 ,24.5 ,45.6 ,30.7 ,33.5 ,24.1 ,0.1219 ,32.2 ,32.1 ,3.19 ,27.5 ,0.00 ,0.00 ,15.5 ,18.0 ,21.5 ,,0.01 ,36.38 ,0.63 ,0.66 ,""
2012/3/9 11:00,DS,-1.75 ,-0.005 ,24.3 ,23.4 ,23.5 ,22.2 ,23.4 ,23.6 ,23.1 ,,,,24.1 ,23.9 ,106.6 ,44.4 ,31.4 ,32.4 ,24.2 ,26.1 ,26.0 ,24.5 ,23.6 ,22.8 ,24.2 ,23.9 ,23.9 ,22.7 ,24.5 ,45.3 ,30.6 ,33.3 ,24.1 ,0.1217 ,32.1 ,32.1 ,3.19 ,27.5 ,0.00 ,0.00 ,15.5 ,18.0 ,21.5 ,,0.01 ,35.63 ,0.63 ,0.66 ,""
2012/3/9 17:00,DS,-1.74 ,-0.005 ,24.3 ,23.4 ,23.5 ,22.2 ,23.4 ,23.6 ,23.1 ,,,,24.1 ,23.9 ,106.6 ,44.1 ,31.2 ,32.2 ,24.2 ,26.1 ,25.9 ,24.5 ,23.6 ,22.8 ,24.2 ,23.9 ,23.9 ,22.8 ,24.4 ,44.9 ,30.4 ,33.1 ,24.1 ,0.1265 ,32.1 ,32.0 ,3.09 ,27.5 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,34.89 ,0.63 ,0.66 ,""
2012/3/9 23:00,DS,-1.75 ,-0.005 ,24.2 ,23.3 ,23.4 ,22.1 ,23.3 ,23.5 ,23.1 ,,,,24.0 ,23.8 ,106.6 ,43.6 ,31.0 ,32.0 ,24.2 ,26.0 ,25.8 ,24.5 ,23.5 ,22.7 ,24.1 ,23.8 ,23.9 ,22.6 ,24.3 ,44.5 ,30.3 ,33.0 ,24.0 ,0.1246 ,32.1 ,32.0 ,2.99 ,27.5 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,34.44 ,0.63 ,0.66 ,""
2012/3/10 5:00,DS,-1.74 ,-0.005 ,24.2 ,23.3 ,23.3 ,22.0 ,23.3 ,23.5 ,23.0 ,,,,24.0 ,23.7 ,106.3 ,43.2 ,30.8 ,31.8 ,24.1 ,26.0 ,25.7 ,24.5 ,23.5 ,22.7 ,24.1 ,23.8 ,23.8 ,22.7 ,24.3 ,44.2 ,30.0 ,32.6 ,23.9 ,0.1302 ,32.0 ,32.0 ,2.88 ,27.5 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,3.51 ,0.63 ,0.66 ,""
2012/3/10 11:00,DS,-1.74 ,-0.005 ,24.1 ,23.3 ,23.3 ,22.0 ,23.3 ,23.4 ,22.9 ,,,,23.9 ,23.7 ,106.3 ,43.0 ,30.6 ,31.6 ,24.0 ,25.9 ,25.6 ,24.4 ,23.4 ,22.6 ,24.0 ,23.7 ,23.7 ,22.6 ,24.2 ,43.9 ,29.9 ,32.5 ,23.8 ,0.1270 ,32.0 ,32.0 ,2.78 ,27.5 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,33.24 ,0.63 ,0.66 ,""
2012/3/10 17:00,DS,-1.73 ,-0.005 ,24.1 ,23.1 ,23.3 ,21.9 ,23.2 ,23.3 ,22.9 ,,,,23.9 ,23.7 ,106.1 ,42.7 ,30.5 ,31.5 ,24.0 ,25.8 ,25.5 ,24.3 ,23.3 ,22.5 ,24.0 ,23.6 ,23.7 ,22.6 ,24.2 ,43.6 ,29.7 ,32.2 ,23.7 ,0.1251 ,32.0 ,32.0 ,2.78 ,27.0 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,32.61 ,0.63 ,0.66 ,""
2012/3/10 23:00,DS,-1.73 ,-0.005 ,24.0 ,23.1 ,23.2 ,21.9 ,23.1 ,23.3 ,22.8 ,,,,23.8 ,23.6 ,106.1 ,42.4 ,30.3 ,31.3 ,23.9 ,25.7 ,25.5 ,24.3 ,23.3 ,22.5 ,24.0 ,23.7 ,23.7 ,22.5 ,24.1 ,43.3 ,29.6 ,32.2 ,23.7 ,0.1254 ,32.0 ,32.0 ,2.57 ,27.0 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,32.08 ,0.63 ,0.66 ,""
2012/3/11 5:00,DS,-1.72 ,-0.005 ,24.0 ,23.1 ,23.2 ,21.9 ,23.1 ,23.2 ,22.8 ,,,,23.8 ,23.6 ,106.1 ,42.2 ,30.1 ,31.2 ,23.8 ,25.7 ,25.5 ,24.2 ,23.3 ,22.5 ,23.9 ,23.5 ,23.6 ,22.5 ,24.1 ,43.3 ,29.4 ,31.9 ,23.7 ,0.1240 ,32.0 ,31.9 ,2.57 ,27.0 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,32.03 ,0.63 ,0.66 ,""
2012/3/11 11:00,DS,-1.72 ,-0.005 ,24.0 ,23.1 ,23.1 ,22.0 ,23.0 ,23.2 ,22.8 ,,,,23.9 ,23.6 ,106.1 ,42.1 ,30.1 ,31.1 ,23.8 ,25.6 ,25.3 ,24.2 ,23.3 ,22.5 ,23.9 ,23.5 ,23.6 ,22.5 ,24.1 ,43.2 ,29.4 ,31.9 ,23.7 ,0.1213 ,32.0 ,31.9 ,2.57 ,27.0 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,31.93 ,0.63 ,0.66 ,""
2012/3/11 17:00,DS,-1.67 ,-0.005 ,24.0 ,23.1 ,23.1 ,22.1 ,23.1 ,23.3 ,22.8 ,,,,23.8 ,23.6 ,105.6 ,42.0 ,30.0 ,31.0 ,23.8 ,25.6 ,25.3 ,24.2 ,23.3 ,22.5 ,23.9 ,23.5 ,23.6 ,22.5 ,24.1 ,43.2 ,29.4 ,31.9 ,23.7 ,0.1268 ,31.9 ,31.9 ,2.47 ,27.0 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,31.07 ,0.63 ,0.66 ,""
2012/3/11 23:00,DS,-1.65 ,-0.005 ,24.0 ,23.1 ,23.0 ,21.9 ,23.1 ,23.3 ,22.9 ,,,,23.8 ,23.6 ,105.3 ,42.0 ,30.0 ,31.0 ,23.8 ,25.7 ,25.3 ,24.2 ,23.3 ,22.5 ,23.9 ,23.5 ,23.6 ,22.5 ,24.1 ,43.0 ,29.4 ,31.9 ,23.7 ,0.1285 ,31.9 ,31.9 ,2.36 ,27.0 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,30.72 ,0.63 ,0.66 ,""
2012/3/12 5:00,DS,-1.65 ,-0.005 ,24.0 ,23.1 ,23.1 ,22.0 ,23.1 ,23.3 ,22.9 ,,,,23.8 ,23.6 ,105.2 ,41.9 ,29.9 ,30.9 ,23.8 ,25.6 ,25.2 ,24.2 ,23.3 ,22.5 ,23.9 ,23.7 ,23.6 ,22.6 ,24.1 ,42.9 ,29.3 ,31.8 ,23.7 ,0.1251 ,31.9 ,31.9 ,2.36 ,27.0 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,30.32 ,0.63 ,0.66 ,""
2012/3/12 11:00,DS,-1.65 ,-0.005 ,23.9 ,23.0 ,22.9 ,21.9 ,23.0 ,23.2 ,22.8 ,,,,23.7 ,23.4 ,105.3 ,41.8 ,29.8 ,30.8 ,23.7 ,25.5 ,25.2 ,24.1 ,23.3 ,22.4 ,23.8 ,23.5 ,23.5 ,22.6 ,24.0 ,42.7 ,29.3 ,31.7 ,23.6 ,0.1220 ,31.9 ,31.9 ,2.36 ,27.0 ,0.00 ,0.00 ,15.5 ,18.0 ,22.0 ,,0.01 ,4.17 ,0.63 ,0.66 ,""
2012/3/12 17:00,DS,-1.63 ,-0.005 ,23.9 ,22.9 ,22.6 ,21.7 ,23.0 ,23.1 ,22.7 ,,,,23.7 ,23.4 ,105.1 ,42.1 ,30.2 ,31.0 ,23.6 ,25.4 ,25.3 ,24.1 ,23.4 ,22.3 ,23.8 ,23.5 ,23.5 ,22.5 ,23.9 ,43.7 ,29.4 ,31.9 ,23.7 ,0.1222 ,31.9 ,31.8 ,2.15 ,27.0 ,0.00 ,0.00 ,15.2 ,18.0 ,22.0 ,,0.01 ,4.10 ,0.63 ,0.66 ,""
2012/3/12 23:00,DS,-1.69 ,-0.005 ,24.0 ,23.1 ,22.6 ,21.9 ,23.1 ,23.2 ,22.8 ,,,,23.6 ,23.4 ,105.9 ,45.1 ,31.5 ,32.2 ,23.7 ,25.6 ,25.9 ,24.2 ,23.4 ,22.2 ,23.8 ,23.5 ,23.6 ,22.4 ,24.2 ,46.8 ,30.8 ,33.8 ,24.0 ,0.1255 ,31.9 ,31.8 ,2.15 ,27.0 ,0.00 ,0.00 ,15.2 ,18.0 ,22.0 ,,0.01 ,4.89 ,0.63 ,0.66 ,""
2012/3/13 5:00,DS,-1.72 ,-0.005 ,24.0 ,23.0 ,22.4 ,21.8 ,23.0 ,23.2 ,22.8 ,,,,23.6 ,23.5 ,106.2 ,48.2 ,32.7 ,33.2 ,23.7 ,25.9 ,26.6 ,24.2 ,22.9 ,22.0 ,23.8 ,23.5 ,23.7 ,22.3 ,24.3 ,49.6 ,32.0 ,35.4 ,24.2 ,0.1271 ,31.8 ,31.8 ,2.05 ,26.5 ,0.00 ,0.00 ,15.2 ,18.0 ,22.0 ,,0.01 ,5.43 ,0.63 ,0.66 ,""
2012/3/13 11:00,DS,-1.74 ,-0.005 ,24.0 ,22.9 ,22.9 ,21.7 ,23.0 ,23.2 ,22.7 ,,,,23.6 ,23.4 ,106.6 ,50.6 ,33.6 ,34.0 ,23.8 ,26.1 ,27.0 ,24.2 ,22.4 ,21.9 ,23.8 ,23.5 ,23.6 ,22.0 ,24.2 ,51.8 ,32.9 ,36.6 ,24.1 ,0.1229 ,31.8 ,31.8 ,2.05 ,26.5 ,0.00 ,0.00 ,15.2 ,18.0 ,22.0 ,,0.01 ,3.33 ,0.63 ,0.66 ,""
2012/3/13 17:00,DS,-1.76 ,-0.005 ,24.1 ,23.2 ,23.1 ,22.0 ,23.1 ,23.2 ,22.9 ,,,,23.7 ,23.6 ,106.7 ,53.2 ,34.6 ,34.7 ,24.2 ,26.4 ,27.4 ,24.3 ,21.7 ,21.9 ,23.9 ,23.5 ,23.7 ,22.2 ,24.3 ,54.2 ,33.9 ,38.0 ,24.3 ,0.1271 ,31.8 ,31.7 ,1.84 ,26.5 ,0.00 ,0.00 ,15.3 ,18.0 ,21.0 ,,0.01 ,4.42 ,0.63 ,0.66 ,""
2012/3/13 23:00,DS,-1.79 ,-0.005 ,24.1 ,23.1 ,23.1 ,22.0 ,23.1 ,23.2 ,22.9 ,,,,23.7 ,23.6 ,107.1 ,55.6 ,35.5 ,35.4 ,24.3 ,26.7 ,27.9 ,24.4 ,21.1 ,21.9 ,23.9 ,23.5 ,23.7 ,22.1 ,24.3 ,56.3 ,34.8 ,39.2 ,24.4 ,0.1261 ,31.8 ,31.7 ,1.73 ,26.5 ,0.00 ,0.01 ,15.3 ,18.0 ,21.0 ,,0.01 ,4.37 ,0.63 ,0.66 ,""
2012/3/14 5:00,DS,-1.80 ,-0.005 ,24.2 ,23.1 ,23.1 ,22.0 ,23.1 ,23.3 ,22.9 ,,,,23.7 ,23.6 ,107.0 ,57.6 ,36.0 ,36.0 ,24.5 ,27.0 ,28.2 ,24.4 ,20.9 ,21.9 ,23.9 ,23.5 ,23.8 ,22.0 ,24.4 ,57.8 ,35.3 ,40.0 ,24.4 ,0.1315 ,31.7 ,31.7 ,1.73 ,26.5 ,0.00 ,0.01 ,15.3 ,18.0 ,21.0 ,,0.01 ,4.42 ,0.63 ,0.66 ,""
2012/3/14 11:00,DS,-1.81 ,-0.005 ,24.2 ,23.3 ,23.2 ,22.2 ,23.1 ,23.2 ,22.9 ,,,,23.8 ,23.6 ,107.1 ,59.0 ,36.3 ,36.4 ,24.5 ,27.3 ,28.4 ,24.4 ,20.6 ,21.9 ,23.9 ,23.5 ,23.7 ,21.9 ,24.5 ,59.0 ,35.8 ,40.6 ,24.4 ,0.1316 ,31.7 ,31.7 ,1.52 ,26.5 ,0.00 ,0.01 ,15.3 ,18.0 ,21.5 ,,0.01 ,5.28 ,0.63 ,0.66 ,""
2012/3/14 17:00,DS,-1.77 ,-0.005 ,24.2 ,23.2 ,23.2 ,22.1 ,23.1 ,23.2 ,22.9 ,,,,23.7 ,23.6 ,107.1 ,59.7 ,36.3 ,36.4 ,24.6 ,27.5 ,28.5 ,24.4 ,20.6 ,21.9 ,23.9 ,23.5 ,23.7 ,21.9 ,24.6 ,59.2 ,35.8 ,40.7 ,24.3 ,0.1314 ,31.7 ,31.7 ,4.20 ,26.5 ,0.00 ,0.01 ,15.3 ,18.0 ,21.5 ,,0.01 ,3.52 ,0.63 ,0.66 ,""
2012/3/14 23:00,DS,-1.77 ,-0.005 ,24.3 ,23.3 ,23.3 ,22.2 ,23.1 ,23.3 ,23.1 ,,,,23.7 ,23.7 ,107.0 ,60.2 ,36.3 ,36.5 ,24.5 ,27.6 ,28.5 ,24.5 ,20.6 ,21.9 ,23.9 ,23.5 ,23.8 ,22.0 ,24.7 ,59.6 ,35.8 ,40.6 ,23.7 ,0.1314 ,31.7 ,31.7 ,4.21 ,26.5 ,0.00 ,0.01 ,15.3 ,18.0 ,22.0 ,,0.01 ,4.77 ,0.63 ,0.65 ,""
2012/3/15 5:00,DS,-1.73 ,-0.005 ,24.3 ,23.3 ,23.3 ,22.3 ,23.2 ,23.3 ,23.1 ,,,,23.7 ,23.7 ,106.6 ,59.9 ,36.0 ,36.4 ,24.5 ,27.7 ,28.4 ,24.5 ,20.7 ,22.0 ,24.0 ,23.5 ,23.8 ,22.0 ,24.7 ,59.0 ,35.6 ,40.5 ,23.7 ,0.1283 ,31.7 ,31.7 ,4.22 ,26.5 ,0.00 ,0.01 ,15.3 ,18.0 ,22.0 ,,0.01 ,3.40 ,0.63 ,0.65 ,""
2012/3/15 11:00,DS,-1.73 ,-0.005 ,24.3 ,23.2 ,23.1 ,22.1 ,23.2 ,23.3 ,23.0 ,,,,23.6 ,23.6 ,106.7 ,59.9 ,36.0 ,36.6 ,24.4 ,27.8 ,28.4 ,24.5 ,20.6 ,22.0 ,23.9 ,23.5 ,23.8 ,22.0 ,24.7 ,59.2 ,35.7 ,40.6 ,23.6 ,0.3195 ,31.7 ,31.7 ,4.22 ,26.5 ,0.00 ,0.01 ,15.3 ,18.0 ,21.5 ,,0.01 ,5.12 ,0.63 ,0.65 ,""
2012/3/15 17:00,DS,-1.74 ,-0.005 ,24.4 ,23.3 ,23.2 ,22.1 ,23.2 ,23.3 ,23.1 ,,,,23.7 ,23.6 ,106.8 ,60.3 ,36.1 ,36.8 ,24.5 ,27.8 ,28.5 ,24.5 ,20.5 ,22.1 ,24.0 ,23.6 ,23.9 ,22.1 ,24.8 ,59.6 ,35.8 ,40.9 ,23.7 ,0.3176 ,31.7 ,31.7 ,4.22 ,26.5 ,0.00 ,0.01 ,15.3 ,18.0 ,21.5 ,,0.01 ,5.45 ,0.63 ,0.65 ,""
2012/3/15 23:00,DS,-1.79 ,-0.005 ,24.6 ,23.4 ,23.4 ,22.4 ,23.3 ,23.5 ,23.2 ,,,,23.8 ,23.7 ,107.2 ,61.5 ,36.7 ,37.3 ,24.7 ,28.1 ,29.0 ,24.7 ,20.2 ,22.1 ,24.0 ,23.6 ,24.1 ,22.1 ,24.9 ,61.1 ,36.4 ,41.5 ,23.8 ,0.1317 ,31.7 ,31.6 ,4.22 ,26.5 ,0.00 ,0.01 ,15.3 ,18.0 ,21.5 ,,0.01 ,3.97 ,0.63 ,0.65 ,"After 3/15 23:00, instrument has changed for S/C pressure"
2012/3/16 5:00,DS,-1.81 ,-0.005 ,24.5 ,23.4 ,23.4 ,22.4 ,23.3 ,23.5 ,23.2 ,,,,23.8 ,23.8 ,107.5 ,62.9 ,37.1 ,37.8 ,24.9 ,28.4 ,29.4 ,24.7 ,20.0 ,22.1 ,24.1 ,23.7 ,24.1 ,22.1 ,24.9 ,62.5 ,37.2 ,42.6 ,23.8 ,0.1319 ,31.7 ,31.6 ,4.22 ,27.0 ,0.00 ,0.01 ,15.3 ,18.0 ,21.5 ,,0.01 ,7.84 ,0.63 ,0.65 ,""
2012/3/16 11:00,DS,-1.81 ,-0.005 ,24.6 ,23.5 ,23.5 ,22.5 ,23.2 ,23.3 ,23.1 ,,,,23.8 ,23.8 ,107.5 ,63.9 ,37.4 ,38.3 ,25.0 ,28.7 ,29.7 ,24.7 ,20.0 ,22.2 ,24.1 ,23.7 ,24.1 ,22.0 ,25.1 ,63.5 ,37.7 ,43.3 ,23.8 ,0.1321 ,31.7 ,31.6 ,4.12 ,27.0 ,0.00 ,0.01 ,15.3 ,18.0 ,21.5 ,,0.01 ,3.70 ,0.63 ,0.65 ,""
2012/3/16 17:00,DS,-1.79 ,-0.005 ,24.6 ,23.5 ,23.3 ,22.4 ,23.3 ,23.5 ,23.3 ,,,,23.9 ,23.9 ,107.5 ,64.5 ,37.4 ,38.1 ,25.1 ,28.8 ,29.8 ,24.7 ,19.9 ,22.2 ,24.1 ,23.7 ,24.0 ,21.9 ,25.0 ,63.6 ,37.8 ,43.5 ,23.8 ,0.1319 ,31.6 ,31.6 ,4.12 ,27.0 ,0.00 ,0.01 ,15.3 ,18.0 ,22.0 ,,0.01 ,6.08 ,0.63 ,0.65 ,""
2012/3/16 23:00,DS,-1.80 ,-0.005 ,24.7 ,23.5 ,23.3 ,22.3 ,23.4 ,23.5 ,23.3 ,,,,23.8 ,23.9 ,107.5 ,64.7 ,37.5 ,38.3 ,25.1 ,28.9 ,29.8 ,24.7 ,19.8 ,22.3 ,24.1 ,23.7 ,24.1 ,22.0 ,25.0 ,63.8 ,37.9 ,43.7 ,23.8 ,0.1319 ,31.6 ,31.6 ,4.12 ,27.0 ,0.00 ,0.01 ,15.1 ,22.5 ,22.5 ,,0.01 ,6.50 ,0.63 ,0.65 ,""
2012/3/17 5:00,DS,-1.77 ,-0.005 ,24.7 ,23.6 ,23.4 ,22.5 ,23.5 ,23.6 ,23.4 ,,,,24.0 ,24.0 ,107.2 ,64.2 ,37.4 ,38.3 ,25.1 ,28.9 ,29.8 ,24.7 ,19.9 ,22.4 ,24.1 ,23.8 ,24.1 ,22.1 ,25.0 ,63.2 ,37.5 ,43.2 ,23.8 ,0.1318 ,31.6 ,31.6 ,4.12 ,27.0 ,0.00 ,0.01 ,15.1 ,22.5 ,23.0 ,,0.01 ,4.14 ,0.63 ,0.65 ,""
2012/3/17 11:00,DS,-1.73 ,-0.005 ,24.9 ,23.7 ,23.5 ,22.6 ,23.6 ,23.7 ,23.4 ,,,,24.0 ,24.0 ,106.9 ,63.5 ,37.1 ,38.1 ,25.1 ,28.8 ,29.6 ,24.8 ,20.1 ,22.5 ,24.2 ,23.8 ,24.2 ,22.2 ,25.1 ,62.2 ,37.1 ,42.7 ,23.7 ,0.1315 ,31.6 ,31.6 ,4.12 ,27.5 ,0.00 ,0.01 ,15.1 ,22.5 ,23.0 ,,0.01 ,5.43 ,0.63 ,0.65 ,""
2012/3/17 17:00,DS,-1.67 ,-0.005 ,24.9 ,23.7 ,23.7 ,22.7 ,23.6 ,23.7 ,23.4 ,,,,24.1 ,24.1 ,106.1 ,62.4 ,36.7 ,37.7 ,25.1 ,28.7 ,29.3 ,24.8 ,20.4 ,22.6 ,24.2 ,23.9 ,24.2 ,22.3 ,25.1 ,61.1 ,36.6 ,42.1 ,23.7 ,0.1311 ,31.6 ,31.5 ,4.01 ,27.5 ,0.00 ,0.01 ,15.1 ,22.5 ,23.0 ,,0.01 ,33.62 ,0.63 ,0.65 ,""
2012/3/17 23:00,DS,-1.65 ,-0.005 ,24.9 ,23.8 ,23.7 ,22.8 ,23.7 ,23.8 ,23.5 ,,,,24.2 ,24.2 ,106.0 ,61.5 ,36.4 ,37.4 ,25.1 ,28.6 ,29.2 ,24.9 ,20.7 ,22.7 ,24.3 ,24.0 ,24.2 ,22.3 ,25.1 ,60.2 ,36.1 ,41.5 ,23.8 ,0.1310 ,31.6 ,31.5 ,4.01 ,27.5 ,0.00 ,0.00 ,15.1 ,22.5 ,23.0 ,,0.01 ,31.22 ,0.63 ,0.65 ,""
2012/3/18 5:00,DS,-1.63 ,-0.005 ,25.0 ,23.8 ,23.7 ,22.8 ,23.7 ,23.8 ,23.5 ,,,,24.2 ,24.3 ,105.8 ,60.4 ,36.0 ,37.0 ,25.0 ,28.5 ,28.9 ,24.9 ,20.9 ,22.8 ,24.3 ,24.0 ,24.3 ,22.4 ,25.1 ,59.2 ,35.8 ,41.0 ,23.8 ,0.1308 ,31.6 ,31.5 ,3.91 ,27.5 ,0.00 ,0.00 ,15.1 ,22.5 ,23.0 ,,0.01 ,30.72 ,0.63 ,0.65 ,""
2012/3/18 11:00,DS,-1.64 ,-0.005 ,24.9 ,23.8 ,23.7 ,22.8 ,23.7 ,23.9 ,23.6 ,,,,24.2 ,24.2 ,105.7 ,59.4 ,35.6 ,36.6 ,24.9 ,28.2 ,28.7 ,24.9 ,21.1 ,22.8 ,24.3 ,24.0 ,24.3 ,22.5 ,25.1 ,58.3 ,35.3 ,40.5 ,23.8 ,0.1309 ,31.6 ,31.5 ,3.91 ,27.5 ,0.00 ,0.00 ,15.1 ,22.5 ,23.0 ,,0.01 ,3.34 ,0.63 ,0.65 ,""
2012/3/18 17:00,DS,-1.61 ,-0.005 ,24.9 ,23.9 ,23.8 ,22.9 ,23.8 ,23.9 ,23.6 ,,,,24.3 ,24.2 ,105.6 ,58.3 ,35.2 ,36.1 ,24.9 ,28.1 ,28.5 ,24.9 ,21.4 ,22.8 ,24.4 ,24.1 ,24.3 ,22.7 ,25.1 ,57.3 ,34.9 ,39.7 ,23.8 ,0.1308 ,31.6 ,31.5 ,3.81 ,28.0 ,0.00 ,-,15.1 ,22.5 ,23.0 ,,0.01 ,3.60 ,0.63 ,0.65 ,""
2012/3/18 23:00,DS,-1.60 ,-0.005 ,25.0 ,23.9 ,23.9 ,22.9 ,23.8 ,23.9 ,23.6 ,,,,24.3 ,24.3 ,105.4 ,57.5 ,35.0 ,36.0 ,24.9 ,28.1 ,28.5 ,24.9 ,21.7 ,22.9 ,24.4 ,24.1 ,24.4 ,22.8 ,25.2 ,56.6 ,34.6 ,39.4 ,23.8 ,0.1307 ,31.5 ,31.5 ,3.81 ,27.5 ,0.00 ,-,15.1 ,22.5 ,23.0 ,,0.01 ,5.73 ,0.63 ,0.65 ,""
2012/3/19 5:00,DS,-1.61 ,-0.005 ,24.9 ,23.8 ,23.8 ,22.9 ,23.8 ,24.0 ,23.7 ,,,,24.2 ,24.2 ,105.6 ,56.7 ,34.7 ,35.7 ,24.8 ,28.0 ,28.4 ,25.0 ,21.9 ,23.0 ,24.5 ,24.1 ,24.4 ,22.8 ,25.2 ,55.9 ,34.5 ,39.2 ,23.9 ,0.1308 ,31.5 ,31.5 ,3.81 ,28.0 ,0.00 ,-,15.1 ,22.5 ,23.0 ,,0.01 ,4.48 ,0.63 ,0.65 ,""
2012/3/19 11:00,DS,-1.67 ,-0.005 ,24.9 ,23.8 ,23.7 ,22.8 ,23.7 ,24.0 ,23.5 ,,,,24.2 ,24.1 ,106.1 ,55.9 ,34.4 ,35.5 ,24.7 ,27.8 ,28.2 ,24.9 ,22.0 ,22.9 ,24.4 ,24.1 ,24.3 ,22.8 ,25.1 ,55.2 ,34.2 ,38.8 ,23.8 ,0.1312 ,31.5 ,31.5 ,3.70 ,28.0 ,0.00 ,-,15.1 ,22.5 ,23.0 ,,0.01 ,4.38 ,0.63 ,0.65 ,""
2012/3/19 17:00,DS,-1.67 ,-0.005 ,24.9 ,23.7 ,23.7 ,22.8 ,23.8 ,23.9 ,23.5 ,,,,24.2 ,24.1 ,106.2 ,55.3 ,34.1 ,35.3 ,24.7 ,27.7 ,28.0 ,24.9 ,22.1 ,22.9 ,24.4 ,24.1 ,24.3 ,22.8 ,25.1 ,54.5 ,33.8 ,38.4 ,23.8 ,0.1312 ,31.6 ,31.5 ,3.60 ,28.0 ,0.00 ,-,15.1 ,22.5 ,23.0 ,,0.01 ,3.39 ,0.63 ,0.65 ,""
2012/3/19 23:00,DS,-1.70 ,-0.004 ,25.0 ,23.8 ,23.8 ,22.8 ,23.8 ,24.0 ,23.5 ,,,,24.3 ,24.3 ,106.5 ,54.6 ,33.9 ,35.0 ,24.7 ,27.7 ,28.0 ,24.9 ,22.2 ,22.9 ,24.4 ,24.1 ,24.3 ,22.9 ,25.1 ,54.0 ,33.7 ,38.1 ,23.8 ,0.1314 ,31.5 ,31.5 ,3.39 ,27.0 ,0.00 ,-,15.1 ,22.5 ,23.0 ,,0.01 ,4.38 ,0.63 ,0.65 ,""
2012/3/20 5:00,DS,-1.70 ,-0.004 ,25.0 ,23.9 ,23.9 ,22.9 ,23.9 ,24.0 ,23.6 ,,,,24.4 ,24.3 ,106.3 ,54.2 ,33.8 ,35.0 ,24.7 ,27.6 ,27.9 ,25.0 ,22.3 ,23.0 ,24.5 ,24.2 ,24.4 ,23.0 ,25.1 ,53.5 ,33.5 ,37.9 ,23.9 ,0.1314 ,31.5 ,31.5 ,3.39 ,25.0 ,0.00 ,-,15.1 ,22.5 ,23.0 ,,0.01 ,25.03 ,0.63 ,0.65 ,""
2012/3/20 11:00,DS,-1.68 ,-0.004 ,24.9 ,23.8 ,23.9 ,22.9 ,23.7 ,23.9 ,23.6 ,,,,24.2 ,24.2 ,106.5 ,53.7 ,33.5 ,34.7 ,24.6 ,27.5 ,27.7 ,24.9 ,22.3 ,22.9 ,24.4 ,24.1 ,24.3 ,22.9 ,25.1 ,53.1 ,33.3 ,37.6 ,23.8 ,0.1313 ,31.5 ,31.5 ,3.29 ,23.5 ,0.00 ,-,15.1 ,22.5 ,23.0 ,,0.01 ,3.39 ,0.63 ,0.65 ,""
2012/3/20 17:00,DS,-1.64 ,-0.004 ,25.0 ,23.9 ,23.8 ,22.9 ,23.9 ,24.0 ,23.6 ,,,,24.3 ,24.2 ,106.0 ,53.3 ,33.4 ,34.5 ,24.6 ,27.5 ,27.7 ,25.0 ,22.4 ,23.0 ,24.5 ,24.2 ,24.4 ,23.0 ,25.1 ,52.7 ,33.2 ,37.5 ,23.9 ,0.1312 ,31.5 ,31.5 ,3.19 ,22.5 ,0.00 ,0.00 ,15.1 ,22.5 ,23.0 ,,0.01 ,3.38 ,0.63 ,0.65 ,""
2012/3/20 23:00,DS,-1.66 ,-0.004 ,25.1 ,23.9 ,24.0 ,23.0 ,23.9 ,24.1 ,23.6 ,,,,24.4 ,24.3 ,106.1 ,52.9 ,33.3 ,34.5 ,24.7 ,27.5 ,27.7 ,25.1 ,22.6 ,23.1 ,24.5 ,24.2 ,24.5 ,23.1 ,25.1 ,52.4 ,33.2 ,37.5 ,24.0 ,0.1312 ,31.5 ,31.5 ,3.19 ,22.0 ,0.00 ,0.00 ,15.1 ,22.5 ,23.0 ,,0.01 ,3.34 ,0.63 ,0.65 ,""
2012/3/21 5:00,DS,-1.67 ,-0.004 ,25.2 ,24.0 ,24.0 ,23.0 ,24.0 ,24.1 ,23.7 ,,,,24.5 ,24.4 ,106.1 ,52.6 ,33.2 ,34.4 ,24.7 ,27.4 ,27.8 ,25.1 ,22.7 ,23.2 ,24.6 ,24.3 ,24.5 ,23.1 ,25.1 ,52.1 ,33.1 ,37.3 ,24.0 ,0.1313 ,31.5 ,31.5 ,3.09 ,20.5 ,0.00 ,0.00 ,15.1 ,22.5 ,23.0 ,,0.01 ,3.31 ,0.63 ,0.65 ,""
2012/3/21 11:00,DS,-1.68 ,-0.004 ,25.0 ,24.0 ,24.1 ,23.1 ,23.9 ,24.1 ,23.7 ,,,,24.3 ,24.2 ,106.6 ,52.2 ,33.0 ,34.2 ,24.6 ,27.3 ,27.6 ,25.0 ,22.7 ,23.2 ,24.6 ,24.3 ,24.5 ,23.2 ,25.1 ,51.7 ,32.9 ,37.1 ,24.0 ,0.1313 ,31.5 ,31.5 ,2.98 ,20.0 ,0.00 ,0.00 ,15.2 ,22.5 ,23.0 ,,0.01 ,3.31 ,0.63 ,0.65 ,""
2012/3/21 17:00,DS,-1.68 ,-0.004 ,25.0 ,24.0 ,24.1 ,23.1 ,23.8 ,24.0 ,23.7 ,,,,24.4 ,24.2 ,106.6 ,52.0 ,32.9 ,34.0 ,24.6 ,27.3 ,27.5 ,25.0 ,22.7 ,23.2 ,24.6 ,24.4 ,24.5 ,23.2 ,25.1 ,51.4 ,32.8 ,36.9 ,24.0 ,0.1313 ,31.5 ,31.5 ,2.88 ,18.5 ,0.00 ,0.00 ,15.1 ,22.5 ,23.0 ,,0.01 ,3.38 ,0.63 ,0.65 ,""
2012/3/21 23:00,DS,-1.71 ,-0.004 ,25.1 ,24.1 ,24.4 ,23.5 ,23.9 ,24.1 ,23.7 ,,,,24.4 ,24.2 ,106.9 ,51.8 ,32.9 ,34.0 ,24.7 ,27.3 ,27.7 ,25.1 ,22.8 ,23.2 ,24.6 ,24.3 ,24.5 ,23.2 ,25.2 ,51.4 ,32.9 ,36.8 ,24.1 ,0.1316 ,31.5 ,31.5 ,2.78 ,18.5 ,0.00 ,0.00 ,15.1 ,22.5 ,23.0 ,,0.01 ,3.39 ,0.63 ,0.65 ,""
2012/3/22 5:00,DS,-1.72 ,-0.004 ,25.1 ,24.1 ,24.3 ,23.4 ,24.0 ,24.2 ,23.7 ,,,,24.4 ,24.3 ,107.0 ,51.6 ,32.7 ,33.8 ,24.6 ,27.3 ,27.6 ,25.1 ,22.8 ,23.3 ,24.6 ,24.4 ,24.6 ,23.3 ,25.2 ,51.2 ,32.8 ,36.8 ,24.1 ,0.1316 ,31.5 ,31.5 ,2.78 ,18.0 ,0.00 ,0.00 ,15.1 ,22.5 ,23.0 ,,0.01 ,3.61 ,0.63 ,0.65 ,""
2012/3/22 11:00,DS,-1.70 ,-0.004 ,25.1 ,24.0 ,24.1 ,23.2 ,23.9 ,24.2 ,23.7 ,,,,24.5 ,24.3 ,106.8 ,51.4 ,32.7 ,33.7 ,24.7 ,27.3 ,27.5 ,25.1 ,22.9 ,23.3 ,24.7 ,24.4 ,24.6 ,23.3 ,25.2 ,51.0 ,32.7 ,36.6 ,24.1 ,0.1315 ,31.5 ,31.5 ,2.67 ,17.0 ,0.00 ,0.00 ,15.3 ,22.5 ,23.0 ,,0.01 ,3.67 ,0.63 ,0.65 ,""
2012/3/22 17:00,DS,-1.68 ,-0.004 ,25.1 ,24.1 ,24.3 ,23.3 ,24.0 ,24.2 ,23.8 ,,,,24.5 ,24.4 ,106.6 ,51.2 ,32.6 ,33.6 ,24.7 ,27.3 ,27.5 ,25.1 ,22.9 ,23.3 ,24.7 ,24.4 ,24.6 ,23.3 ,25.2 ,50.7 ,32.5 ,36.5 ,24.0 ,0.1314 ,31.5 ,31.5 ,2.67 ,16.5 ,0.00 ,0.00 ,15.3 ,22.5 ,23.0 ,,0.01 ,3.62 ,0.63 ,0.65 ,""
2012/3/22 23:00,DS,-1.69 ,-0.004 ,25.2 ,24.4 ,24.6 ,23.7 ,24.1 ,24.3 ,24.0 ,,,,24.7 ,24.7 ,106.8 ,51.1 ,32.6 ,33.6 ,24.7 ,27.3 ,27.5 ,25.2 ,23.1 ,23.4 ,24.7 ,24.5 ,24.7 ,23.4 ,25.2 ,50.6 ,32.5 ,36.4 ,24.1 ,0.1317 ,31.5 ,31.5 ,2.57 ,16.5 ,0.00 ,0.00 ,15.4 ,22.5 ,23.0 ,,0.01 ,3.72 ,0.63 ,0.65 ,""
2012/3/23 5:00,DS,-1.71 ,-0.004 ,25.3 ,24.4 ,24.7 ,23.7 ,24.2 ,24.4 ,24.1 ,,,,24.7 ,24.6 ,107.0 ,51.0 ,32.5 ,33.6 ,24.8 ,27.3 ,27.5 ,25.3 ,23.1 ,23.4 ,24.8 ,24.5 ,24.7 ,23.4 ,25.3 ,50.4 ,32.5 ,36.4 ,24.2 ,0.1319 ,31.5 ,31.5 ,2.57 ,16.5 ,0.00 ,0.00 ,15.4 ,23.0 ,23.0 ,,0.01 ,3.29 ,0.63 ,0.65 ,""
2012/3/23 11:00,DS,-1.72 ,-0.004 ,25.2 ,24.4 ,24.5 ,23.6 ,24.0 ,24.3 ,23.9 ,,,,24.6 ,24.5 ,107.1 ,50.9 ,32.7 ,33.6 ,25.0 ,27.5 ,27.6 ,25.3 ,23.3 ,23.5 ,24.9 ,24.7 ,24.9 ,23.7 ,25.5 ,50.3 ,32.5 ,36.4 ,24.4 ,0.1321 ,31.5 ,31.5 ,2.57 ,16.5 ,0.00 ,0.00 ,15.4 ,22.5 ,23.5 ,,0.01 ,3.31 ,0.63 ,0.65 ,""
2012/3/23 17:00,DS,-1.68 ,-0.004 ,25.3 ,24.5 ,24.7 ,23.8 ,24.1 ,24.3 ,23.9 ,,,,24.6 ,24.4 ,106.6 ,50.6 ,32.5 ,33.4 ,24.9 ,27.3 ,27.5 ,25.3 ,23.2 ,23.4 ,24.7 ,24.5 ,24.7 ,23.4 ,25.1 ,50.1 ,32.4 ,36.1 ,24.2 ,0.1318 ,31.5 ,31.5 ,2.57 ,16.0 ,0.00 ,0.00 ,15.5 ,22.5 ,23.5 ,,0.01 ,3.32 ,0.63 ,0.65 ,""
2012/3/23 23:00,DS,-1.62 ,-0.004 ,25.3 ,24.3 ,24.5 ,23.5 ,24.2 ,24.4 ,23.9 ,,,,24.6 ,24.4 ,105.9 ,50.3 ,32.4 ,33.2 ,24.8 ,27.3 ,27.5 ,25.2 ,23.3 ,23.4 ,24.7 ,24.5 ,24.6 ,23.4 ,25.1 ,49.9 ,32.2 ,36.0 ,24.2 ,0.1315 ,31.5 ,31.5 ,2.57 ,16.0 ,0.00 ,0.00 ,15.5 ,23.0 ,24.0 ,,0.01 ,3.33 ,0.63 ,0.65 ,""
2012/3/24 5:00,DS,-1.55 ,-0.004 ,25.3 ,24.3 ,24.6 ,23.5 ,24.1 ,24.3 ,23.8 ,,,,24.6 ,24.4 ,104.9 ,49.9 ,32.3 ,33.1 ,24.7 ,27.1 ,27.4 ,25.2 ,23.3 ,23.3 ,24.7 ,24.4 ,24.6 ,23.3 ,24.9 ,49.6 ,32.0 ,35.7 ,24.1 ,0.1309 ,31.5 ,31.5 ,2.47 ,16.0 ,0.00 ,0.00 ,15.5 ,23.0 ,24.0 ,,0.01 ,3.31 ,0.63 ,0.65 ,""
2012/3/24 11:00,DS,-1.53 ,-0.004 ,25.2 ,24.4 ,24.7 ,23.7 ,24.0 ,24.2 ,23.8 ,,,,24.5 ,24.3 ,104.7 ,50.0 ,32.2 ,33.1 ,24.8 ,27.1 ,27.3 ,25.2 ,23.3 ,23.3 ,24.7 ,24.5 ,24.6 ,23.3 ,25.0 ,49.5 ,32.0 ,35.6 ,24.1 ,0.1308 ,31.5 ,31.5 ,2.47 ,15.5 ,0.00 ,0.00 ,15.5 ,23.0 ,24.0 ,,0.01 ,3.31 ,0.63 ,0.65 ,""
2012/3/24 17:00,DS,-1.52 ,-0.004 ,25.1 ,24.2 ,24.4 ,23.4 ,24.0 ,24.3 ,23.8 ,,,,24.6 ,24.3 ,104.6 ,49.6 ,32.2 ,32.9 ,24.7 ,27.1 ,27.3 ,25.1 ,23.3 ,23.3 ,24.6 ,24.4 ,24.5 ,23.3 ,24.8 ,49.3 ,31.9 ,35.5 ,24.1 ,0.1309 ,31.5 ,31.5 ,2.47 ,15.0 ,0.00 ,0.00 ,15.5 ,23.0 ,24.0 ,,0.01 ,3.31 ,0.63 ,0.65 ,""
2012/3/24 23:00,DS,-1.56 ,-0.004 ,25.3 ,24.4 ,24.7 ,23.6 ,24.1 ,24.3 ,23.8 ,,,,24.6 ,24.3 ,105.2 ,49.5 ,32.1 ,32.9 ,24.8 ,27.1 ,27.3 ,25.2 ,23.3 ,23.3 ,24.7 ,24.5 ,24.6 ,23.4 ,24.9 ,49.1 ,31.8 ,35.4 ,24.1 ,0.1313 ,31.5 ,31.4 ,2.47 ,14.5 ,0.00 ,0.00 ,15.5 ,22.5 ,24.0 ,,0.01 ,3.31 ,0.63 ,0.65 ,""
2012/3/25 5:00,DS,-1.59 ,-0.004 ,25.3 ,24.4 ,24.7 ,23.7 ,24.0 ,24.2 ,23.8 ,,,,24.6 ,24.3 ,105.4 ,49.4 ,32.1 ,32.8 ,24.8 ,27.1 ,27.3 ,25.2 ,23.4 ,23.3 ,24.7 ,24.5 ,24.6 ,23.3 ,24.9 ,49.0 ,31.8 ,35.3 ,24.0 ,0.1315 ,31.5 ,31.4 ,2.47 ,14.5 ,0.00 ,0.00 ,15.5 ,22.5 ,24.0 ,,0.01 ,3.30 ,0.63 ,0.65 ,""
2012/3/25 11:00,DS,-1.59 ,-0.004 ,25.1 ,24.2 ,24.4 ,23.4 ,24.0 ,24.3 ,23.8 ,,,,24.5 ,24.3 ,105.5 ,49.1 ,32.0 ,32.6 ,24.7 ,27.0 ,27.3 ,25.1 ,23.3 ,23.3 ,24.6 ,24.4 ,24.5 ,23.3 ,24.8 ,48.9 ,31.4 ,34.9 ,24.0 ,0.1316 ,31.5 ,31.4 ,2.47 ,14.5 ,0.00 ,0.00 ,15.5 ,22.5 ,24.0 ,,0.01 ,3.27 ,0.63 ,0.65 ,""
2012/3/25 17:00,DS,-1.58 ,-0.004 ,25.1 ,24.1 ,24.3 ,23.3 ,24.1 ,24.3 ,23.8 ,,,,24.6 ,24.4 ,105.4 ,49.0 ,31.9 ,32.5 ,24.7 ,27.0 ,27.2 ,25.1 ,23.4 ,23.3 ,24.7 ,24.3 ,24.4 ,23.2 ,24.7 ,48.8 ,31.4 ,34.7 ,24.0 ,0.1316 ,31.5 ,31.4 ,2.47 ,14.5 ,0.00 ,0.00 ,15.5 ,23.0 ,24.0 ,,0.01 ,3.26 ,0.63 ,0.65 ,""
2012/3/25 23:00,DS,-1.63 ,-0.004 ,25.3 ,24.4 ,24.7 ,23.7 ,24.0 ,24.3 ,23.8 ,,,,24.6 ,24.3 ,106.0 ,49.1 ,32.0 ,32.6 ,24.7 ,27.1 ,27.3 ,25.2 ,23.6 ,23.4 ,24.7 ,24.5 ,24.6 ,23.3 ,24.8 ,48.9 ,31.2 ,34.6 ,24.5 ,0.1320 ,31.5 ,31.4 ,2.36 ,14.5 ,0.00 ,0.00 ,15.5 ,23.0 ,24.0 ,,0.01 ,3.31 ,0.63 ,0.65 ,""
2012/3/26 5:00,DS,-1.66 ,-0.004 ,25.2 ,24.4 ,24.7 ,23.7 ,24.0 ,24.2 ,23.8 ,,,,24.6 ,24.3 ,106.1 ,49.1 ,31.9 ,32.6 ,24.7 ,27.1 ,27.2 ,25.1 ,23.6 ,23.4 ,24.7 ,24.6 ,24.6 ,23.4 ,24.9 ,48.7 ,31.2 ,34.7 ,24.4 ,0.1322 ,31.5 ,31.4 ,2.36 ,14.5 ,0.00 ,0.00 ,15.5 ,22.5 ,24.5 ,,0.01 ,3.31 ,0.63 ,0.65 ,""
2012/3/26 11:00,DS,-1.68 ,-0.004 ,25.2 ,24.3 ,24.6 ,23.5 ,24.0 ,24.3 ,23.8 ,,,,24.6 ,24.3 ,106.6 ,49.0 ,31.9 ,32.5 ,24.7 ,27.0 ,27.2 ,25.1 ,23.6 ,23.3 ,24.7 ,24.5 ,24.6 ,23.3 ,24.8 ,48.6 ,31.3 ,34.7 ,24.4 ,0.1324 ,31.5 ,31.4 ,2.36 ,14.0 ,0.00 ,0.00 ,15.5 ,22.5 ,24.0 ,,0.01 ,3.32 ,0.63 ,0.65 ,""
2012/3/26 17:00,DS,-1.68 ,-0.004 ,25.1 ,24.1 ,24.4 ,23.3 ,24.0 ,24.3 ,23.8 ,,,,24.6 ,24.3 ,106.7 ,48.8 ,31.8 ,32.3 ,24.7 ,27.1 ,27.2 ,25.1 ,23.6 ,23.3 ,24.6 ,24.5 ,24.5 ,23.2 ,24.7 ,48.5 ,31.4 ,34.8 ,24.4 ,0.1324 ,31.4 ,31.4 ,2.36 ,14.0 ,0.00 ,0.00 ,15.5 ,22.5 ,24.0 ,,0.01 ,3.31 ,0.63 ,0.65 ,""
2012/3/26 23:00,DS,-1.72 ,-0.004 ,25.3 ,24.4 ,24.7 ,23.7 ,24.0 ,24.2 ,23.8 ,,,,24.6 ,24.3 ,106.9 ,49.1 ,31.8 ,32.5 ,24.8 ,27.1 ,27.2 ,25.1 ,23.7 ,23.4 ,24.7 ,24.6 ,24.6 ,23.4 ,24.9 ,48.5 ,31.5 ,34.9 ,24.4 ,0.1327 ,31.4 ,31.4 ,2.26 ,14.0 ,0.00 ,0.00 ,15.5 ,22.5 ,24.0 ,,0.01 ,3.31 ,0.63 ,0.65 ,""
2012/3/27 5:00,DS,-1.74 ,-0.004 ,25.3 ,24.4 ,24.7 ,23.8 ,24.0 ,24.3 ,23.8 ,,,,24.6 ,24.3 ,107.1 ,49.1 ,31.9 ,32.5 ,24.8 ,27.2 ,27.3 ,25.2 ,23.7 ,23.4 ,24.7 ,24.6 ,24.6 ,23.4 ,24.9 ,48.5 ,31.5 ,35.0 ,24.5 ,0.1330 ,31.4 ,31.4 ,2.26 ,13.5 ,0.00 ,0.00 ,15.5 ,22.5 ,24.0 ,,0.01 ,3.30 ,0.63 ,0.65 ,""
2012/3/27 11:00,DS,-1.75 ,-0.004 ,25.3 ,24.4 ,24.7 ,23.8 ,24.0 ,24.2 ,23.7 ,,,,24.6 ,24.3 ,107.3 ,49.0 ,31.8 ,32.4 ,24.8 ,27.2 ,27.3 ,25.2 ,23.7 ,23.4 ,24.7 ,24.6 ,24.6 ,23.3 ,24.9 ,48.3 ,31.5 ,35.1 ,24.5 ,0.1331 ,31.4 ,31.4 ,2.26 ,13.5 ,0.00 ,0.00 ,15.5 ,22.5 ,24.0 ,,0.01 ,3.30 ,0.63 ,0.65 ,""
2012/3/27 17:00,DS,-1.72 ,-0.004 ,25.1 ,24.2 ,24.5 ,23.5 ,23.9 ,24.2 ,23.7 ,,,,24.6 ,24.3 ,107.0 ,48.7 ,31.7 ,32.2 ,24.7 ,27.0 ,27.1 ,25.1 ,23.7 ,23.3 ,24.6 ,24.5 ,24.5 ,23.2 ,24.7 ,48.2 ,31.4 ,34.9 ,24.4 ,0.1329 ,31.4 ,31.4 ,4.23 ,13.5 ,0.00 ,0.00 ,15.5 ,22.5 ,24.0 ,,0.01 ,3.31 ,0.63 ,0.65 ,""
2012/3/27 23:00,DS,-1.73 ,-0.004 ,25.3 ,24.3 ,24.6 ,23.7 ,24.1 ,24.3 ,23.8 ,,,,24.6 ,24.3 ,107.2 ,48.9 ,31.8 ,32.3 ,24.8 ,27.1 ,27.3 ,25.1 ,23.7 ,23.4 ,24.7 ,24.5 ,24.5 ,23.3 ,24.8 ,48.2 ,31.5 ,35.0 ,24.4 ,0.1331 ,31.4 ,31.4 ,4.23 ,13.5 ,0.00 ,0.00 ,15.5 ,22.5 ,24.0 ,,0.01 ,3.32 ,0.63 ,0.65 ,""
2012/3/28 5:00,DS,-1.72 ,-0.004 ,25.3 ,24.4 ,24.7 ,23.7 ,24.0 ,24.3 ,23.8 ,,,,24.6 ,24.3 ,107.1 ,48.9 ,31.8 ,32.4 ,24.8 ,27.1 ,27.2 ,25.1 ,23.8 ,23.5 ,24.7 ,24.6 ,24.6 ,23.4 ,24.8 ,48.1 ,31.5 ,35.0 ,24.4 ,0.1330 ,31.4 ,31.4 ,4.23 ,13.5 ,0.00 ,0.00 ,15.5 ,22.5 ,24.5 ,,0.01 ,3.31 ,0.63 ,0.65 ,""
2012/3/28 11:00,DS,-1.69 ,-0.004 ,25.2 ,24.3 ,24.6 ,23.6 ,24.0 ,24.2 ,23.8 ,,,,24.5 ,24.3 ,106.9 ,48.8 ,31.8 ,32.2 ,24.7 ,27.1 ,27.2 ,25.1 ,23.8 ,23.4 ,24.6 ,24.5 ,24.5 ,23.3 ,24.7 ,48.1 ,31.5 ,34.9 ,24.4 ,0.1328 ,31.4 ,31.4 ,4.23 ,13.5 ,0.00 ,0.00 ,15.5 ,22.5 ,24.5 ,,0.01 ,3.29 ,0.63 ,0.65 ,""
2012/3/28 17:00,DS,-1.68 ,-0.004 ,25.1 ,24.0 ,24.2 ,23.2 ,24.0 ,24.2 ,23.8 ,,,,24.6 ,24.3 ,106.7 ,48.8 ,31.8 ,32.2 ,24.7 ,27.2 ,27.2 ,25.1 ,24.0 ,23.4 ,24.7 ,24.6 ,24.5 ,23.3 ,24.7 ,48.0 ,31.4 ,34.9 ,24.4 ,0.1328 ,31.4 ,31.4 ,4.22 ,14.0 ,0.00 ,0.00 ,15.5 ,22.5 ,24.5 ,,0.01 ,3.29 ,0.63 ,0.65 ,""
2012/3/28 23:00,DS,-1.72 ,-0.004 ,25.1 ,24.1 ,24.4 ,23.4 ,24.0 ,24.2 ,23.8 ,,,,24.6 ,24.3 ,107.1 ,49.0 ,31.8 ,32.3 ,24.7 ,27.2 ,27.2 ,25.2 ,23.9 ,23.4 ,24.7 ,24.6 ,24.5 ,23.3 ,24.7 ,48.0 ,31.5 ,35.0 ,24.5 ,0.1331 ,31.4 ,31.4 ,4.22 ,14.0 ,0.00 ,0.00 ,15.5 ,22.5 ,24.5 ,,0.01 ,3.28 ,0.63 ,0.65 ,""
2012/3/29 5:00,DS,-1.76 ,-0.004 ,25.1 ,24.2 ,24.5 ,23.6 ,24.0 ,24.2 ,23.8 ,,,,24.6 ,24.3 ,107.5 ,49.0 ,31.8 ,32.3 ,24.7 ,27.2 ,27.2 ,25.1 ,23.9 ,23.4 ,24.6 ,24.5 ,24.5 ,23.3 ,24.7 ,48.0 ,31.5 ,34.9 ,24.4 ,0.1333 ,31.4 ,31.4 ,4.22 ,14.0 ,0.00 ,0.00 ,15.5 ,22.5 ,24.5 ,,0.01 ,3.27 ,0.63 ,0.65 ,""
2012/3/29 11:00,DS,DS,-0.004 ,25.1 ,24.2 ,24.5 ,23.5 ,24.0 ,24.2 ,23.7 ,,,,24.5 ,24.2 ,DS,49.0 ,31.8 ,32.3 ,24.7 ,27.2 ,27.2 ,25.1 ,23.9 ,23.4 ,24.6 ,24.5 ,24.5 ,23.3 ,24.7 ,48.0 ,31.4 ,34.9 ,24.5 ,DS,31.4 ,31.3 ,4.22 ,14.0 ,0.00 ,0.00 ,15.5 ,22.5 ,24.5 ,,0.01 ,3.24 ,0.63 ,0.65 ,""
2012/3/29 17:00,DS,-1.74 ,-0.004 ,25.1 ,24.1 ,24.3 ,23.3 ,24.0 ,24.2 ,23.8 ,,,,24.5 ,24.3 ,107.6 ,49.0 ,31.7 ,32.2 ,24.7 ,27.2 ,27.2 ,25.1 ,24.0 ,23.4 ,24.6 ,24.5 ,24.5 ,23.3 ,24.7 ,47.9 ,31.4 ,34.9 ,24.4 ,0.1335 ,31.4 ,31.3 ,4.22 ,14.0 ,0.00 ,0.00 ,15.5 ,22.5 ,24.5 ,,0.01 ,3.24 ,0.63 ,0.65 ,""
2012/3/29 23:00,DS,-1.74 ,-0.004 ,25.2 ,24.3 ,24.6 ,23.6 ,24.1 ,24.3 ,23.8 ,,,,24.6 ,24.3 ,107.6 ,49.2 ,31.8 ,32.3 ,24.7 ,27.3 ,27.2 ,25.1 ,24.1 ,23.5 ,24.7 ,24.6 ,24.6 ,23.3 ,24.7 ,48.0 ,31.5 ,34.9 ,24.5 ,0.1335 ,31.4 ,31.3 ,4.22 ,14.0 ,0.00 ,0.00 ,15.5 ,22.5 ,24.5 ,,0.01 ,3.24 ,0.63 ,0.65 ,""
2012/3/30 5:00,DS,-1.72 ,-0.004 ,25.2 ,24.4 ,24.7 ,23.7 ,24.1 ,24.3 ,23.9 ,,,,24.6 ,24.4 ,107.4 ,49.1 ,31.9 ,32.3 ,24.9 ,27.3 ,27.2 ,25.1 ,24.1 ,23.5 ,24.7 ,24.6 ,24.6 ,23.4 ,24.7 ,48.0 ,31.4 ,34.9 ,24.6 ,0.1333 ,31.4 ,31.3 ,4.23 ,14.0 ,0.00 ,0.00 ,15.5 ,22.5 ,24.5 ,,0.01 ,3.26 ,0.63 ,0.65 ,""
2012/3/30 11:00,DS,-1.71 ,-0.004 ,25.2 ,24.2 ,24.5 ,23.5 ,24.1 ,24.4 ,23.9 ,,,,24.6 ,24.4 ,107.3 ,49.1 ,31.9 ,32.3 ,24.8 ,27.3 ,27.3 ,25.2 ,24.2 ,23.6 ,24.7 ,24.7 ,24.7 ,23.4 ,24.7 ,48.0 ,31.4 ,34.8 ,24.6 ,0.1332 ,31.3 ,31.3 ,4.23 ,14.0 ,0.00 ,0.00 ,15.5 ,22.5 ,24.5 ,,0.01 ,3.26 ,0.63 ,0.65 ,""
2012/3/30 17:00,DS,-1.66 ,-0.004 ,25.3 ,24.4 ,24.6 ,23.7 ,24.1 ,24.4 ,24.0 ,,,,24.7 ,24.4 ,106.7 ,49.3 ,32.0 ,32.3 ,24.9 ,27.4 ,27.3 ,25.2 ,24.2 ,23.6 ,24.7 ,24.7 ,24.7 ,23.5 ,24.7 ,48.0 ,31.4 ,34.8 ,24.5 ,0.1330 ,31.3 ,31.3 ,4.23 ,14.5 ,0.00 ,0.00 ,15.5 ,22.5 ,24.5 ,,0.01 ,3.29 ,0.63 ,0.64 ,""
2012/3/30 23:00,DS,-1.64 ,-0.004 ,25.3 ,24.5 ,24.7 ,23.7 ,24.2 ,24.5 ,24.1 ,,,,24.7 ,24.5 ,106.7 ,49.4 ,32.0 ,32.3 ,24.9 ,27.4 ,27.3 ,25.3 ,24.3 ,23.7 ,24.8 ,24.9 ,24.8 ,23.5 ,24.8 ,48.0 ,31.4 ,34.8 ,24.6 ,0.1329 ,31.3 ,31.3 ,4.22 ,15.0 ,0.00 ,0.00 ,15.5 ,22.5 ,25.0 ,,0.01 ,3.28 ,0.63 ,0.64 ,""
2012/3/31 5:00,DS,-1.60 ,-0.004 ,25.4 ,24.5 ,24.7 ,23.8 ,24.3 ,24.5 ,24.2 ,,,,24.7 ,24.5 ,106.1 ,49.5 ,32.0 ,32.4 ,25.0 ,27.5 ,27.4 ,25.3 ,24.4 ,23.8 ,24.9 ,24.8 ,24.8 ,23.6 ,24.9 ,48.1 ,31.5 ,34.9 ,24.7 ,0.1325 ,31.3 ,31.3 ,4.12 ,15.5 ,0.00 ,0.00 ,15.5 ,22.5 ,25.0 ,,0.01 ,3.28 ,0.63 ,0.64 ,""
2012/3/31 11:00,DS,-1.54 ,-0.004 ,25.4 ,24.6 ,24.8 ,23.9 ,24.4 ,24.6 ,24.1 ,,,,24.9 ,24.6 ,105.5 ,49.5 ,32.1 ,32.3 ,25.1 ,27.6 ,27.4 ,25.4 ,24.5 ,23.8 ,24.9 ,24.9 ,24.9 ,23.6 ,24.9 ,48.1 ,31.6 ,34.9 ,24.7 ,0.1322 ,31.3 ,31.3 ,4.12 ,15.5 ,0.00 ,0.00 ,15.3 ,22.5 ,25.0 ,,0.01 ,3.26 ,0.62 ,0.64 ,""
2012/3/31 17:00,DS,-1.51 ,-0.004 ,25.6 ,24.7 ,24.9 ,24.0 ,24.4 ,24.7 ,24.3 ,,,,24.9 ,24.7 ,105.1 ,49.6 ,32.1 ,32.4 ,25.1 ,27.6 ,27.5 ,25.5 ,24.5 ,23.9 ,25.0 ,24.9 ,25.0 ,23.7 ,25.1 ,48.1 ,31.6 ,35.0 ,24.8 ,0.1319 ,31.3 ,31.3 ,4.12 ,16.0 ,0.00 ,0.00 ,15.3 ,22.5 ,25.0 ,,0.01 ,3.22 ,0.62 ,0.64 ,""
2012/3/31 23:00,DS,-1.56 ,-0.004 ,25.6 ,24.7 ,24.9 ,24.0 ,24.5 ,24.7 ,24.3 ,,,,24.9 ,24.7 ,105.5 ,49.6 ,32.2 ,32.5 ,25.1 ,27.7 ,27.5 ,25.5 ,24.6 ,23.9 ,25.1 ,25.0 ,25.0 ,23.7 ,25.1 ,48.1 ,31.6 ,35.0 ,24.7 ,0.1322 ,31.3 ,31.3 ,4.12 ,16.0 ,0.00 ,0.00 ,15.3 ,22.5 ,25.0 ,,0.01 ,3.22 ,0.62 ,0.64 ,""
2012/4/1 5:00,DS,-1.63 ,-0.004 ,25.5 ,24.6 ,24.8 ,23.9 ,24.4 ,24.7 ,24.2 ,,,,24.9 ,24.7 ,106.2 ,49.6 ,32.1 ,32.4 ,25.3 ,27.6 ,27.4 ,25.5 ,24.4 ,23.8 ,25.0 ,25.0 ,25.0 ,23.7 ,25.0 ,48.1 ,31.5 ,34.8 ,24.7 ,0.1327 ,31.3 ,31.3 ,4.12 ,16.0 ,0.00 ,0.00 ,15.3 ,22.5 ,24.5 ,,0.01 ,3.22 ,0.63 ,0.64 ,""
2012/4/1 11:00,DS,-1.65 ,-0.004 ,25.5 ,24.6 ,24.8 ,23.9 ,24.4 ,24.7 ,24.2 ,,,,24.9 ,24.7 ,106.6 ,49.6 ,32.2 ,32.5 ,25.4 ,27.6 ,27.4 ,25.5 ,24.5 ,23.8 ,25.1 ,25.0 ,25.0 ,23.7 ,25.0 ,48.2 ,31.4 ,34.7 ,24.8 ,0.1329 ,31.3 ,31.3 ,4.12 ,15.5 ,0.00 ,0.00 ,15.3 ,22.5 ,24.5 ,,0.01 ,3.28 ,0.63 ,0.64 ,""
2012/4/1 17:00,DS,-1.65 ,-0.004 ,25.6 ,24.6 ,24.9 ,24.0 ,24.4 ,24.7 ,24.2 ,,,,24.9 ,24.7 ,106.6 ,49.7 ,32.2 ,32.4 ,25.4 ,27.6 ,27.4 ,25.5 ,24.5 ,23.8 ,25.1 ,25.0 ,25.0 ,23.7 ,25.0 ,48.2 ,31.4 ,34.7 ,24.8 ,0.1330 ,31.3 ,31.3 ,4.12 ,15.0 ,0.00 ,0.00 ,15.3 ,22.5 ,24.5 ,,0.01 ,3.28 ,0.63 ,0.64 ,""
2012/4/1 23:00,DS,-1.70 ,-0.004 ,25.6 ,24.7 ,24.9 ,23.9 ,24.4 ,24.7 ,24.3 ,,,,24.9 ,24.7 ,107.1 ,49.7 ,32.2 ,32.5 ,25.4 ,27.7 ,27.4 ,25.5 ,24.5 ,23.9 ,25.1 ,25.1 ,25.1 ,23.8 ,25.0 ,48.2 ,31.5 ,34.8 ,24.8 ,0.1333 ,31.3 ,31.3 ,4.12 ,15.0 ,0.00 ,0.00 ,15.3 ,22.5 ,24.5 ,,0.01 ,3.26 ,0.63 ,0.64 ,""
2012/4/2 5:00,DS,-1.73 ,-0.005 ,25.6 ,24.7 ,24.9 ,23.9 ,24.5 ,24.9 ,24.3 ,,,,25.0 ,24.8 ,107.3 ,50.2 ,32.2 ,32.4 ,25.3 ,27.5 ,27.4 ,25.6 ,24.3 ,24.0 ,25.1 ,25.0 ,25.0 ,23.7 ,24.9 ,48.0 ,30.9 ,33.9 ,25.2 ,0.1334 ,31.3 ,31.3 ,4.12 ,15.0 ,0.00 ,0.00 ,15.3 ,22.5 ,24.5 ,,0.01 ,3.17 ,0.63 ,0.65 ,""
2012/4/2 11:00,DS,-1.75 ,-0.005 ,25.6 ,24.7 ,24.9 ,23.9 ,24.5 ,24.9 ,24.3 ,,,,24.9 ,24.7 ,107.8 ,50.2 ,32.2 ,32.3 ,25.3 ,27.5 ,27.3 ,25.5 ,24.2 ,23.9 ,25.1 ,25.0 ,25.0 ,23.7 ,24.9 ,47.9 ,30.8 ,33.9 ,25.1 ,0.1336 ,31.4 ,31.3 ,4.12 ,14.5 ,0.00 ,0.00 ,15.3 ,22.5 ,24.0 ,,0.01 ,3.16 ,0.63 ,0.65 ,""
2012/4/2 17:00,DS,-1.73 ,-0.005 ,25.6 ,24.7 ,24.9 ,24.0 ,24.5 ,24.8 ,24.3 ,,,,24.9 ,24.7 ,107.7 ,50.4 ,32.2 ,32.4 ,25.3 ,27.5 ,27.3 ,25.5 ,24.3 ,24.0 ,25.1 ,25.1 ,25.0 ,23.8 ,25.0 ,48.0 ,31.0 ,34.0 ,25.1 ,0.1334 ,31.3 ,31.3 ,4.12 ,14.5 ,0.00 ,0.00 ,15.3 ,22.5 ,24.0 ,,0.01 ,3.13 ,0.62 ,0.64 ,""
2012/4/2 23:00,DS,-1.73 ,-0.005 ,25.7 ,24.8 ,24.9 ,23.9 ,24.6 ,24.9 ,24.4 ,,,,25.0 ,24.9 ,107.6 ,50.7 ,32.3 ,32.5 ,25.4 ,27.6 ,27.4 ,25.6 ,24.3 ,24.0 ,25.2 ,25.1 ,25.1 ,23.9 ,25.1 ,48.1 ,31.2 ,34.3 ,25.2 ,0.1334 ,31.4 ,31.3 ,4.12 ,14.5 ,0.00 ,0.00 ,15.3 ,22.5 ,24.0 ,,0.01 ,3.13 ,0.62 ,0.64 ,""
2012/4/3 5:00,DS,-1.70 ,-0.004 ,25.7 ,24.9 ,25.0 ,24.0 ,24.6 ,24.9 ,24.5 ,,,,25.0 ,24.9 ,107.1 ,50.9 ,32.3 ,32.5 ,25.5 ,27.6 ,27.4 ,25.7 ,24.4 ,24.1 ,25.2 ,25.1 ,25.1 ,23.9 ,25.1 ,48.1 ,31.3 ,34.4 ,25.1 ,0.1330 ,31.4 ,31.3 ,4.12 ,14.5 ,0.00 ,0.00 ,15.3 ,22.5 ,24.5 ,,0.01 ,3.09 ,0.62 ,0.64 ,""
2012/4/3 11:00,DS,-1.63 ,-0.004 ,25.7 ,24.8 ,25.1 ,24.1 ,24.6 ,24.9 ,24.4 ,,,,25.0 ,24.9 ,106.6 ,50.8 ,32.3 ,32.4 ,25.4 ,27.6 ,27.3 ,25.6 ,24.3 ,24.0 ,25.1 ,25.1 ,25.1 ,23.8 ,25.1 ,48.0 ,31.3 ,34.4 ,24.9 ,0.1324 ,31.4 ,31.3 ,4.12 ,14.5 ,0.00 ,0.00 ,15.3 ,22.5 ,24.5 ,,0.01 ,3.09 ,0.62 ,0.64 ,""
2012/4/3 17:00,DS,-1.51 ,-0.004 ,25.8 ,24.9 ,25.1 ,24.2 ,24.7 ,25.0 ,24.5 ,,,,25.1 ,24.9 ,105.1 ,51.1 ,32.5 ,32.4 ,25.5 ,27.7 ,27.4 ,25.5 ,24.4 ,24.2 ,25.3 ,25.1 ,25.1 ,23.9 ,25.1 ,48.1 ,31.5 ,34.6 ,25.1 ,0.1314 ,31.4 ,31.3 ,4.11 ,14.5 ,0.00 ,0.00 ,15.3 ,22.5 ,25.0 ,,0.01 ,3.12 ,0.62 ,0.64 ,""
2012/4/3 23:00,DS,-1.43 ,-0.004 ,25.8 ,25.0 ,25.2 ,24.3 ,24.7 ,25.1 ,24.6 ,,,,25.2 ,25.0 ,103.7 ,51.1 ,32.5 ,32.4 ,25.6 ,27.7 ,27.4 ,25.6 ,24.5 ,24.2 ,25.3 ,25.2 ,25.2 ,23.9 ,25.2 ,48.1 ,31.6 ,34.7 ,25.1 ,0.1304 ,31.4 ,31.3 ,4.11 ,15.0 ,0.00 ,0.00 ,15.3 ,22.5 ,24.5 ,,0.01 ,3.13 ,0.62 ,0.64 ,""
2012/4/4 5:00,DS,-1.44 ,-0.004 ,25.8 ,24.9 ,25.1 ,24.2 ,24.7 ,25.0 ,24.5 ,,,,25.1 ,24.9 ,103.8 ,51.2 ,32.5 ,32.4 ,25.5 ,27.6 ,27.3 ,25.6 ,24.4 ,24.1 ,25.3 ,25.2 ,25.1 ,23.9 ,25.1 ,47.9 ,31.7 ,35.0 ,25.2 ,0.1305 ,31.4 ,31.3 ,4.12 ,15.0 ,0.00 ,0.00 ,15.3 ,22.5 ,24.0 ,,0.01 ,4.45 ,0.62 ,0.64 ,""
2012/4/4 11:00,DS,-1.42 ,-0.004 ,25.7 ,24.7 ,25.1 ,24.0 ,24.6 ,24.9 ,24.3 ,,,,25.1 ,24.9 ,103.2 ,51.3 ,32.3 ,32.3 ,25.4 ,27.5 ,27.3 ,25.5 ,24.3 ,24.0 ,25.3 ,25.2 ,25.1 ,23.9 ,25.1 ,47.8 ,31.8 ,35.2 ,25.0 ,0.1302 ,31.4 ,31.3 ,4.12 ,15.0 ,0.00 ,0.00 ,0 ,0 ,20.0 ,,0.01 ,25.32 ,0.62 ,0.64 ,""
2012/4/4 17:00,DS,-1.54 ,-0.004 ,25.7 ,24.7 ,24.9 ,24.0 ,24.5 ,24.8 ,24.3 ,,,,24.9 ,24.8 ,105.3 ,55.3 ,33.7 ,32.8 ,25.3 ,29.0 ,27.8 ,25.4 ,24.4 ,23.8 ,25.1 ,25.1 ,25.0 ,23.5 ,25.1 ,52.3 ,32.9 ,36.9 ,25.6 ,0.1315 ,31.4 ,31.4 ,4.12 ,15.0 ,0.00 ,0.00 ,16.0 ,24.0 ,24.0 ,,0.01 ,2.73 ,0.62 ,0.64 ,""
2012/4/4 23:00,DS,-1.61 ,-0.004 ,25.8 ,24.9 ,24.9 ,24.0 ,24.6 ,24.9 ,24.5 ,,,,24.9 ,24.9 ,106.1 ,58.0 ,34.2 ,33.1 ,25.4 ,29.4 ,28.1 ,25.5 ,24.2 ,23.9 ,25.3 ,25.2 ,25.2 ,23.5 ,25.3 ,54.1 ,33.6 ,38.0 ,25.6 ,0.1318 ,31.4 ,31.4 ,4.01 ,15.0 ,0.00 ,0.00 ,16.0 ,24.0 ,24.5 ,,0.01 ,2.03 ,0.62 ,0.64 ,""
2012/4/5 5:00,DS,-1.61 ,-0.004 ,25.8 ,24.8 ,24.9 ,24.0 ,24.6 ,24.9 ,24.5 ,,,,24.9 ,24.9 ,106.0 ,58.9 ,34.4 ,33.3 ,25.4 ,29.5 ,28.1 ,25.6 ,24.2 ,23.9 ,25.3 ,25.2 ,25.2 ,23.5 ,25.3 ,54.4 ,33.7 ,38.1 ,25.6 ,0.1317 ,31.4 ,31.4 ,4.01 ,15.0 ,0.00 ,0.00 ,16.0 ,24.0 ,24.5 ,,0.01 ,2.04 ,0.62 ,0.64 ,""
2012/4/5 11:00,DS,-1.59 ,-0.004 ,25.8 ,24.8 ,25.0 ,24.1 ,24.6 ,24.9 ,24.4 ,,,,24.9 ,24.9 ,106.0 ,58.9 ,34.5 ,33.2 ,25.5 ,29.3 ,28.1 ,25.5 ,24.1 ,23.8 ,25.2 ,25.1 ,25.1 ,23.3 ,25.2 ,54.0 ,33.6 ,38.0 ,25.5 ,0.1315 ,31.4 ,31.4 ,4.01 ,15.0 ,0.00 ,0.00 ,16.0 ,24.0 ,24.5 ,,0.01 ,2.07 ,0.62 ,0.64 ,""
2012/4/5 17:00,DS,-1.57 ,-0.004 ,25.8 ,24.7 ,24.8 ,23.9 ,24.7 ,24.9 ,24.4 ,,,,25.0 ,24.9 ,105.8 ,58.7 ,34.3 ,33.1 ,25.6 ,29.0 ,28.0 ,25.6 ,24.2 ,23.9 ,25.3 ,25.2 ,25.1 ,23.5 ,25.2 ,53.5 ,33.6 ,37.9 ,25.5 ,0.1313 ,31.4 ,31.4 ,4.01 ,15.0 ,0.00 ,0.00 ,16.0 ,24.0 ,24.0 ,,0.01 ,1.99 ,0.62 ,0.64 ,""
2012/4/5 23:00,DS,-1.62 ,-0.004 ,25.9 ,24.9 ,25.1 ,24.1 ,24.7 ,25.0 ,24.5 ,,,,25.1 ,25.1 ,106.3 ,58.5 ,34.2 ,33.2 ,25.7 ,28.9 ,28.1 ,25.7 ,24.2 ,24.1 ,25.4 ,25.3 ,25.3 ,23.7 ,25.4 ,53.2 ,33.1 ,37.2 ,25.6 ,0.1314 ,31.4 ,31.4 ,4.01 ,15.0 ,0.00 ,0.00 ,16.0 ,24.0 ,24.0 ,,0.01 ,2.00 ,0.62 ,0.64 ,""
2012/4/6 5:00,DS,-1.62 ,-0.004 ,25.9 ,24.9 ,25.1 ,24.1 ,24.8 ,25.0 ,24.6 ,,,,25.2 ,25.1 ,106.1 ,58.2 ,34.0 ,33.1 ,25.7 ,28.9 ,28.0 ,25.7 ,24.1 ,24.1 ,25.4 ,25.3 ,25.3 ,23.7 ,25.5 ,52.7 ,33.2 ,37.2 ,25.4 ,0.1313 ,31.4 ,31.4 ,4.01 ,15.0 ,0.00 ,0.00 ,16.0 ,24.0 ,24.0 ,,0.01 ,1.99 ,0.62 ,0.64 ,""
2012/4/6 11:00,DS,-1.60 ,-0.004 ,25.9 ,24.7 ,24.9 ,23.9 ,24.7 ,25.0 ,24.5 ,,,,25.1 ,25.0 ,106.1 ,57.8 ,33.9 ,32.9 ,25.7 ,28.8 ,28.0 ,25.7 ,24.0 ,24.1 ,25.4 ,25.3 ,25.2 ,23.7 ,25.3 ,52.2 ,33.0 ,37.0 ,25.3 ,0.1310 ,31.4 ,31.4 ,4.01 ,15.0 ,0.00 ,0.00 ,16.0 ,24.0 ,23.0 ,,0.01 ,2.01 ,0.62 ,0.64 ,""
2012/4/6 17:00,DS,-1.60 ,-0.004 ,25.9 ,24.7 ,24.9 ,23.9 ,24.8 ,25.0 ,24.5 ,,,,25.2 ,25.1 ,106.2 ,57.0 ,33.7 ,32.8 ,25.8 ,28.5 ,27.8 ,25.7 ,24.0 ,24.0 ,25.4 ,25.3 ,25.2 ,23.7 ,25.3 ,51.5 ,32.9 ,36.9 ,25.4 ,0.1310 ,31.4 ,31.4 ,4.01 ,14.5 ,0.00 ,0.00 ,16.0 ,24.0 ,23.0 ,,0.01 ,2.03 ,0.62 ,0.64 ,""
2012/4/6 23:00,DS,-1.65 ,-0.004 ,25.9 ,24.9 ,25.1 ,24.2 ,24.8 ,25.0 ,24.5 ,,,,25.2 ,25.1 ,106.6 ,56.6 ,33.4 ,32.8 ,25.7 ,28.4 ,27.7 ,25.7 ,24.0 ,24.1 ,25.4 ,25.3 ,25.3 ,23.8 ,25.4 ,50.9 ,33.1 ,37.1 ,25.3 ,0.1312 ,31.4 ,31.4 ,4.01 ,14.5 ,0.00 ,0.00 ,16.0 ,24.0 ,23.0 ,,0.01 ,2.03 ,0.62 ,0.64 ,""
2012/4/7 5:00,DS,-1.66 ,-0.004 ,25.9 ,24.7 ,25.0 ,24.0 ,24.8 ,25.0 ,24.5 ,,,,25.2 ,25.1 ,106.7 ,56.0 ,33.3 ,32.7 ,25.7 ,28.3 ,27.6 ,25.7 ,24.0 ,24.1 ,25.5 ,25.3 ,25.3 ,23.9 ,25.4 ,50.5 ,32.8 ,36.7 ,25.3 ,0.1311 ,31.4 ,31.4 ,4.01 ,14.5 ,0.00 ,0.00 ,16.0 ,24.0 ,23.0 ,,0.01 ,2.01 ,0.62 ,0.64 ,""
2012/4/7 11:00,DS,-1.67 ,-0.004 ,25.9 ,24.7 ,25.0 ,24.1 ,24.8 ,25.0 ,24.5 ,,,,25.3 ,25.1 ,106.8 ,55.7 ,33.3 ,32.8 ,25.7 ,28.2 ,27.6 ,25.8 ,24.1 ,24.1 ,25.4 ,25.4 ,25.4 ,23.9 ,25.5 ,50.2 ,32.5 ,36.3 ,25.3 ,0.1311 ,31.4 ,31.4 ,3.91 ,14.0 ,0.00 ,0.00 ,16.0 ,24.0 ,23.0 ,,0.01 ,2.01 ,0.62 ,0.64 ,""
2012/4/7 17:00,DS,-1.66 ,-0.004 ,25.9 ,24.7 ,24.9 ,23.9 ,24.8 ,25.0 ,24.5 ,,,,25.2 ,25.1 ,106.8 ,55.2 ,33.1 ,32.7 ,25.7 ,28.1 ,27.6 ,25.7 ,24.1 ,24.1 ,25.4 ,25.3 ,25.3 ,23.9 ,25.4 ,49.7 ,32.4 ,36.1 ,25.2 ,0.1310 ,31.4 ,31.4 ,3.91 ,14.0 ,0.00 ,0.00 ,7.0 ,12.0 ,19.0 ,,0.01 ,2.04 ,0.62 ,0.64 ,""
2012/4/7 23:00,DS,-1.68 ,-0.004 ,25.9 ,24.7 ,25.0 ,24.1 ,24.7 ,24.9 ,24.4 ,,,,25.2 ,25.1 ,106.9 ,56.1 ,33.5 ,33.0 ,25.6 ,28.7 ,27.7 ,25.7 ,24.1 ,24.0 ,25.4 ,25.3 ,25.3 ,23.8 ,25.3 ,51.1 ,32.5 ,36.4 ,25.3 ,0.1311 ,31.4 ,31.4 ,3.91 ,14.0 ,0.00 ,0.00 ,15.3 ,22.0 ,21.0 ,,0.01 ,2.05 ,0.62 ,0.64 ,""
2012/4/8 5:00,DS,-1.71 ,-0.004 ,25.8 ,24.7 ,24.9 ,24.0 ,24.6 ,24.9 ,24.3 ,,,,25.1 ,25.1 ,107.0 ,57.1 ,33.8 ,33.2 ,25.5 ,29.0 ,27.8 ,25.6 ,23.9 ,23.9 ,25.3 ,25.3 ,25.2 ,23.7 ,25.3 ,51.7 ,32.7 ,36.7 ,25.2 ,0.1312 ,31.4 ,31.4 ,3.91 ,13.5 ,0.00 ,0.00 ,15.3 ,22.0 ,21.0 ,,0.01 ,2.13 ,0.62 ,0.64 ,""
2012/4/8 11:00,DS,-1.73 ,-0.004 ,25.7 ,24.6 ,24.8 ,23.9 ,24.6 ,24.8 ,24.2 ,,,,25.1 ,25.1 ,107.3 ,57.3 ,33.9 ,33.4 ,25.4 ,28.9 ,27.7 ,25.5 ,24.0 ,23.8 ,25.3 ,25.2 ,25.1 ,23.6 ,25.2 ,51.7 ,32.5 ,36.4 ,25.1 ,0.1313 ,31.4 ,31.4 ,3.81 ,13.0 ,0.00 ,0.00 ,15.3 ,22.0 ,21.0 ,,0.01 ,2.83 ,0.62 ,0.64 ,""
2012/4/8 17:00,DS,-1.70 ,-0.004 ,25.7 ,24.6 ,24.9 ,24.0 ,24.6 ,24.8 ,24.3 ,,,,25.1 ,24.9 ,107.3 ,57.7 ,33.9 ,33.4 ,25.5 ,28.9 ,27.8 ,25.7 ,24.0 ,23.9 ,25.4 ,25.3 ,25.1 ,23.6 ,25.2 ,51.7 ,32.6 ,36.5 ,25.2 ,0.1312 ,31.4 ,31.4 ,3.81 ,13.0 ,0.00 ,0.00 ,15.3 ,22.0 ,21.0 ,,0.01 ,2.74 ,0.62 ,0.64 ,""
2012/4/8 23:00,DS,-1.71 ,-0.004 ,25.8 ,24.7 ,25.0 ,24.1 ,24.7 ,24.9 ,24.4 ,,,,25.1 ,25.0 ,107.3 ,57.7 ,34.0 ,33.5 ,25.6 ,29.0 ,27.9 ,25.8 ,24.1 ,24.0 ,25.3 ,25.3 ,25.2 ,23.6 ,25.3 ,51.5 ,32.7 ,36.6 ,25.2 ,0.1311 ,31.4 ,31.4 ,3.81 ,13.0 ,0.00 ,0.00 ,15.3 ,22.0 ,21.0 ,,0.01 ,2.72 ,0.62 ,0.64 ,""
2012/4/9 5:00,DS,-1.68 ,-0.004 ,25.9 ,24.8 ,25.0 ,24.1 ,24.7 ,24.9 ,24.4 ,,,,25.1 ,25.0 ,107.1 ,57.5 ,33.9 ,33.5 ,25.6 ,28.9 ,27.9 ,25.7 ,24.1 ,24.1 ,25.3 ,25.3 ,25.2 ,23.7 ,25.3 ,51.2 ,32.7 ,36.6 ,25.1 ,0.1309 ,31.4 ,31.4 ,3.81 ,13.0 ,0.00 ,0.00 ,15.3 ,22.0 ,21.0 ,,0.01 ,2.68 ,0.62 ,0.64 ,""
2012/4/9 11:00,DS,-1.64 ,-0.004 ,25.8 ,24.7 ,24.9 ,24.0 ,24.7 ,24.9 ,24.4 ,,,,25.1 ,25.0 ,106.7 ,57.3 ,34.0 ,33.3 ,25.7 ,28.9 ,27.9 ,25.7 ,24.2 ,24.1 ,25.3 ,25.3 ,25.1 ,23.7 ,25.2 ,51.0 ,32.7 ,36.5 ,25.2 ,0.1307 ,31.4 ,31.4 ,3.81 ,13.5 ,0.00 ,0.00 ,15.3 ,22.0 ,21.0 ,,0.01 ,2.62 ,0.62 ,0.64 ,""
2012/4/9 17:00,DS,-1.61 ,-0.004 ,25.9 ,24.9 ,25.0 ,24.2 ,24.8 ,25.0 ,24.6 ,,,,25.2 ,25.1 ,106.6 ,57.2 ,34.0 ,33.4 ,25.8 ,28.9 ,27.9 ,25.8 ,24.4 ,24.2 ,25.4 ,25.3 ,25.3 ,23.8 ,25.4 ,50.8 ,32.9 ,36.7 ,25.3 ,0.1305 ,31.4 ,31.4 ,3.81 ,14.0 ,0.00 ,0.00 ,15.3 ,22.0 ,21.0 ,,0.01 ,2.62 ,0.62 ,0.64 ,""
2012/4/9 23:00,DS,-1.64 ,-0.004 ,26.0 ,25.1 ,25.2 ,24.4 ,24.9 ,25.2 ,24.7 ,,,,25.3 ,25.1 ,106.9 ,57.1 ,33.9 ,33.5 ,25.9 ,29.0 ,28.0 ,25.9 ,24.6 ,24.4 ,25.5 ,25.4 ,25.4 ,23.9 ,25.5 ,50.7 ,32.9 ,36.6 ,25.4 ,0.1307 ,31.4 ,31.4 ,3.81 ,14.5 ,0.00 ,0.00 ,15.3 ,22.0 ,21.0 ,,0.01 ,2.61 ,0.62 ,0.64 ,""
2012/4/10 5:00,DS,-1.69 ,-0.004 ,26.1 ,25.1 ,25.3 ,24.4 ,24.9 ,25.2 ,24.7 ,,,,25.4 ,25.3 ,107.4 ,57.1 ,33.9 ,33.4 ,25.9 ,29.1 ,28.1 ,26.0 ,24.6 ,24.4 ,25.6 ,25.5 ,25.4 ,23.9 ,25.5 ,50.5 ,33.1 ,36.8 ,25.4 ,0.1310 ,31.4 ,31.4 ,3.70 ,14.5 ,0.00 ,0.00 ,15.3 ,22.0 ,21.0 ,,0.01 ,2.61 ,0.62 ,0.64 ,""
2012/4/10 11:00,DS,-1.71 ,-0.004 ,26.1 ,25.0 ,25.2 ,24.4 ,25.0 ,25.2 ,24.7 ,,,,25.4 ,25.3 ,107.7 ,56.9 ,33.7 ,33.4 ,25.8 ,29.1 ,28.0 ,25.9 ,24.6 ,24.3 ,25.5 ,25.5 ,25.4 ,24.0 ,25.5 ,50.3 ,33.1 ,36.8 ,25.4 ,0.1312 ,31.4 ,31.4 ,3.70 ,15.0 ,0.00 ,0.00 ,15.3 ,22.5 ,21.0 ,,0.01 ,2.75 ,0.62 ,0.64 ,""
2012/4/10 17:00,DS,-1.68 ,-0.004 ,26.1 ,25.0 ,25.1 ,24.2 ,25.0 ,25.3 ,24.7 ,,,,25.3 ,25.2 ,107.5 ,56.7 ,33.8 ,33.3 ,25.9 ,29.0 ,28.0 ,26.0 ,24.7 ,24.4 ,25.5 ,25.5 ,25.4 ,23.9 ,25.5 ,50.1 ,33.0 ,36.7 ,25.4 ,0.1310 ,31.4 ,31.4 ,3.70 ,15.0 ,0.00 ,0.00 ,15.3 ,22.5 ,21.0 ,,0.01 ,2.64 ,0.62 ,0.64 ,""
2012/4/10 23:00,DS,-1.68 ,-0.004 ,26.1 ,25.1 ,25.3 ,24.4 ,25.1 ,25.3 ,24.9 ,,,,25.4 ,25.3 ,107.5 ,56.7 ,33.9 ,33.4 ,26.0 ,29.0 ,28.1 ,26.0 ,24.7 ,24.4 ,25.6 ,25.5 ,25.5 ,24.0 ,25.6 ,50.1 ,33.1 ,36.8 ,25.5 ,0.1310 ,31.4 ,31.4 ,3.70 ,15.0 ,0.00 ,0.00 ,15.3 ,22.5 ,21.0 ,,0.01 ,3.57 ,0.62 ,0.64 ,""
2012/4/11 5:00,DS,-1.63 ,-0.004 ,26.2 ,25.2 ,25.4 ,24.6 ,25.1 ,25.3 ,24.9 ,,,,25.4 ,25.3 ,107.0 ,56.6 ,33.8 ,33.4 ,26.0 ,29.0 ,28.1 ,26.0 ,24.8 ,24.5 ,25.7 ,25.6 ,25.5 ,24.1 ,25.6 ,49.9 ,33.1 ,36.8 ,25.5 ,0.1307 ,31.4 ,31.4 ,3.70 ,15.5 ,0.00 ,0.00 ,15.3 ,22.5 ,21.0 ,,0.01 ,3.04 ,0.62 ,0.64 ,""
2012/4/11 11:00,DS,-1.57 ,-0.004 ,26.3 ,25.3 ,25.5 ,24.8 ,25.1 ,25.4 ,24.9 ,,,,25.5 ,25.4 ,106.5 ,56.5 ,33.9 ,33.5 ,26.1 ,29.0 ,28.2 ,26.1 ,24.9 ,24.6 ,25.8 ,25.7 ,25.6 ,24.2 ,25.7 ,49.9 ,32.9 ,36.4 ,25.6 ,0.1302 ,31.4 ,31.4 ,3.70 ,15.5 ,0.00 ,0.00 ,15.3 ,22.5 ,21.5 ,,0.01 ,2.85 ,0.62 ,0.64 ,""
2012/4/11 17:00,DS,-1.51 ,-0.004 ,26.4 ,25.4 ,25.5 ,24.7 ,25.3 ,25.5 ,25.1 ,,,,25.6 ,25.5 ,105.6 ,56.5 ,33.9 ,33.5 ,26.2 ,29.1 ,28.3 ,26.2 ,25.0 ,24.7 ,25.8 ,25.8 ,25.8 ,24.3 ,25.8 ,49.9 ,33.0 ,36.5 ,25.7 ,0.1297 ,31.4 ,31.4 ,3.70 ,16.0 ,0.05 ,0.05 ,15.3 ,22.5 ,21.5 ,,0.01 ,2.83 ,0.62 ,0.64 ,""
2012/4/11 23:00,DS,-1.48 ,-0.004 ,26.5 ,25.5 ,25.7 ,24.8 ,25.4 ,25.6 ,25.2 ,,,,25.7 ,25.6 ,105.2 ,56.6 ,33.9 ,33.6 ,26.3 ,29.2 ,28.4 ,26.3 ,25.1 ,24.8 ,25.9 ,25.9 ,25.8 ,24.4 ,25.9 ,49.8 ,33.2 ,36.7 ,25.9 ,0.1293 ,31.4 ,31.4 ,3.70 ,16.0 ,0.08 ,0.08 ,15.3 ,22.5 ,21.5 ,,0.01 ,2.83 ,0.62 ,0.64 ,""
2012/4/12 5:00,DS,-1.47 ,-0.004 ,26.5 ,25.5 ,25.6 ,24.7 ,25.5 ,25.7 ,25.2 ,,,,25.8 ,25.7 ,104.9 ,56.8 ,34.0 ,33.6 ,26.4 ,29.2 ,28.5 ,26.4 ,25.2 ,24.9 ,26.0 ,26.0 ,25.9 ,24.5 ,26.0 ,49.8 ,33.2 ,36.6 ,25.9 ,0.1292 ,31.4 ,31.4 ,3.70 ,16.5 ,0.11 ,0.11 ,15.3 ,22.5 ,21.0 ,,0.01 ,2.80 ,0.62 ,0.64 ,""
2012/4/12 11:00,DS,-1.50 ,-0.004 ,26.7 ,25.7 ,25.9 ,25.0 ,25.6 ,25.8 ,25.3 ,,,,25.9 ,25.7 ,105.5 ,56.8 ,33.9 ,33.6 ,26.4 ,29.2 ,28.6 ,26.5 ,25.3 ,24.9 ,26.2 ,26.0 ,26.0 ,24.6 ,26.2 ,49.8 ,33.4 ,36.8 ,26.1 ,0.1295 ,31.4 ,31.4 ,3.70 ,17.0 ,0.09 ,0.09 ,15.3 ,22.5 ,21.0 ,,0.01 ,2.77 ,0.62 ,0.64 ,""
2012/4/12 17:00,DS,-1.52 ,-0.004 ,26.8 ,25.8 ,26.0 ,25.1 ,25.7 ,25.9 ,25.5 ,,,,26.0 ,25.9 ,105.7 ,57.0 ,33.9 ,33.7 ,26.5 ,29.3 ,28.7 ,26.6 ,25.4 ,25.1 ,26.2 ,26.2 ,26.1 ,24.7 ,26.3 ,49.9 ,33.6 ,37.1 ,26.2 ,0.1297 ,31.4 ,31.4 ,3.70 ,17.0 ,0.08 ,0.10 ,15.3 ,22.5 ,21.0 ,,0.01 ,2.75 ,0.62 ,0.64 ,""
2012/4/12 23:00,DS,-1.54 ,-0.004 ,26.8 ,25.8 ,26.0 ,25.2 ,25.8 ,26.0 ,25.5 ,,,,26.1 ,26.0 ,106.0 ,57.0 ,34.1 ,33.8 ,26.6 ,29.3 ,28.8 ,26.7 ,25.5 ,25.1 ,26.3 ,26.3 ,26.2 ,24.9 ,26.4 ,49.9 ,33.6 ,37.1 ,26.4 ,0.1299 ,31.4 ,31.4 ,3.70 ,17.0 ,0.07 ,0.09 ,15.3 ,22.5 ,21.0 ,,0.01 ,2.71 ,0.62 ,0.64 ,""
2012/4/13 5:00,DS,-1.48 ,-0.004 ,26.9 ,25.9 ,26.0 ,25.2 ,25.7 ,26.0 ,25.6 ,,,,26.1 ,26.0 ,105.3 ,57.7 ,34.6 ,34.0 ,26.6 ,29.4 ,29.2 ,26.6 ,25.6 ,25.1 ,26.3 ,26.3 ,26.2 ,24.7 ,26.3 ,51.6 ,33.7 ,37.5 ,26.8 ,0.1293 ,31.4 ,31.4 ,3.70 ,17.5 ,0.13 ,0.15 ,16.2 ,23.5 ,20.5 ,,0.01 ,2.98 ,0.62 ,0.64 ,""
2012/4/13 11:00,DS,-1.52 ,-0.004 ,27.0 ,26.0 ,26.1 ,25.3 ,25.9 ,26.1 ,25.7 ,,,,26.2 ,26.1 ,106.0 ,63.9 ,36.2 ,34.7 ,26.7 ,31.1 ,29.8 ,26.8 ,24.9 ,25.0 ,26.4 ,26.4 ,26.4 ,24.6 ,26.8 ,55.8 ,35.7 ,40.3 ,27.2 ,0.1299 ,31.4 ,31.4 ,3.70 ,17.5 ,0.11 ,0.13 ,15.5 ,22.5 ,21.0 ,,0.01 ,2.93 ,0.62 ,0.64 ,""
2012/4/13 17:00,DS,-1.53 ,-0.004 ,27.1 ,26.2 ,26.3 ,25.5 ,25.9 ,26.2 ,25.9 ,,,,26.3 ,26.2 ,106.3 ,65.8 ,37.0 ,35.3 ,26.9 ,31.4 ,30.1 ,26.9 ,24.7 ,25.1 ,26.5 ,26.5 ,26.4 ,24.6 ,26.8 ,57.0 ,36.2 ,41.0 ,27.2 ,0.1300 ,31.4 ,31.4 ,3.70 ,17.5 ,0.10 ,0.12 ,15.5 ,22.0 ,21.0 ,,0.01 ,2.87 ,0.62 ,0.64 ,""
2012/4/13 23:00,DS,-1.56 ,-0.004 ,27.3 ,26.3 ,26.4 ,25.5 ,26.1 ,26.3 ,25.9 ,,,,26.4 ,26.3 ,106.7 ,67.2 ,37.4 ,35.5 ,27.1 ,31.6 ,30.2 ,27.1 ,24.5 ,25.4 ,26.6 ,26.6 ,26.6 ,24.6 ,26.9 ,57.4 ,36.5 ,41.4 ,27.5 ,0.1302 ,31.5 ,31.4 ,3.70 ,17.0 ,0.09 ,0.11 ,15.5 ,22.0 ,21.0 ,,0.01 ,2.90 ,0.62 ,0.64 ,""
2012/4/14 5:00,DS,-1.55 ,-0.004 ,27.4 ,26.3 ,26.4 ,25.5 ,26.2 ,26.4 ,26.0 ,,,,26.4 ,26.4 ,106.6 ,67.3 ,37.5 ,35.7 ,27.2 ,31.6 ,30.3 ,27.2 ,24.5 ,25.4 ,26.7 ,26.7 ,26.6 ,24.7 ,27.0 ,57.4 ,36.6 ,41.5 ,27.1 ,0.1303 ,31.5 ,31.4 ,3.70 ,17.0 ,0.08 ,0.10 ,15.5 ,22.0 ,21.0 ,,0.01 ,2.85 ,0.62 ,0.64 ,""
2012/4/14 11:00,DS,-1.56 ,-0.004 ,27.4 ,26.3 ,26.4 ,25.5 ,26.2 ,26.6 ,26.0 ,,,,26.5 ,26.4 ,106.6 ,67.2 ,37.6 ,35.8 ,27.4 ,31.6 ,30.3 ,27.2 ,24.6 ,25.5 ,26.8 ,26.7 ,26.6 ,24.7 ,27.0 ,57.1 ,36.6 ,41.5 ,27.0 ,0.1303 ,31.5 ,31.4 ,3.70 ,17.5 ,0.07 ,0.09 ,15.5 ,22.0 ,21.0 ,,0.01 ,2.83 ,0.62 ,0.64 ,""
2012/4/14 17:00,DS,-1.54 ,-0.004 ,27.5 ,26.4 ,26.6 ,25.7 ,26.3 ,26.5 ,26.0 ,,,,26.6 ,26.5 ,106.6 ,66.7 ,37.6 ,35.8 ,27.3 ,31.4 ,30.3 ,27.3 ,24.7 ,25.5 ,26.8 ,26.7 ,26.7 ,24.8 ,26.9 ,56.8 ,36.3 ,41.1 ,26.9 ,0.1301 ,31.5 ,31.4 ,3.70 ,17.5 ,0.06 ,0.08 ,15.5 ,22.0 ,21.0 ,,0.01 ,2.83 ,0.62 ,0.64 ,""
2012/4/14 23:00,DS,-1.56 ,-0.004 ,27.5 ,26.4 ,26.6 ,25.7 ,26.3 ,26.6 ,26.1 ,,,,26.6 ,26.5 ,106.6 ,66.3 ,37.3 ,35.7 ,27.4 ,31.4 ,30.3 ,27.3 ,24.9 ,25.6 ,27.0 ,26.8 ,26.7 ,24.9 ,27.0 ,56.3 ,36.2 ,40.9 ,27.0 ,0.1302 ,31.5 ,31.5 ,3.70 ,17.0 ,0.05 ,0.07 ,15.5 ,22.0 ,21.0 ,,0.01 ,2.80 ,0.62 ,0.64 ,""
2012/4/15 5:00,DS,-1.57 ,-0.004 ,27.5 ,26.4 ,26.6 ,25.7 ,26.3 ,26.6 ,26.1 ,,,,26.6 ,26.5 ,106.7 ,65.5 ,37.1 ,35.5 ,27.4 ,31.2 ,30.2 ,27.3 ,25.0 ,25.6 ,26.9 ,26.8 ,26.8 ,24.9 ,27.1 ,55.8 ,36.0 ,40.6 ,26.9 ,0.1303 ,31.5 ,31.5 ,3.60 ,17.0 ,0.04 ,0.07 ,15.5 ,22.0 ,21.0 ,,0.01 ,2.81 ,0.62 ,0.64 ,""
2012/4/15 11:00,DS,-1.58 ,-0.004 ,27.6 ,26.4 ,26.7 ,25.7 ,26.3 ,26.6 ,26.0 ,,,,26.7 ,26.6 ,106.9 ,65.2 ,36.9 ,35.4 ,27.4 ,31.2 ,30.2 ,27.4 ,25.1 ,25.6 ,26.9 ,26.9 ,26.8 ,25.1 ,27.2 ,55.4 ,35.9 ,40.5 ,26.9 ,0.1305 ,31.5 ,31.5 ,3.60 ,17.0 ,0.04 ,0.06 ,15.5 ,22.0 ,21.0 ,,0.01 ,2.82 ,0.62 ,0.64 ,""
2012/4/15 17:00,DS,-1.57 ,-0.004 ,27.6 ,26.5 ,26.8 ,25.9 ,26.4 ,26.7 ,26.2 ,,,,26.9 ,26.7 ,107.0 ,64.8 ,36.8 ,35.2 ,27.5 ,31.2 ,30.3 ,27.4 ,25.4 ,25.8 ,27.0 ,27.0 ,26.9 ,25.2 ,27.2 ,55.1 ,36.1 ,40.5 ,27.1 ,0.1305 ,31.5 ,31.5 ,3.60 ,16.5 ,0.03 ,0.06 ,15.5 ,22.0 ,21.0 ,,0.01 ,2.83 ,0.62 ,0.64 ,""
2012/4/15 23:00,DS,-1.59 ,-0.004 ,27.7 ,26.6 ,26.8 ,25.9 ,26.5 ,26.8 ,26.2 ,,,,26.9 ,26.7 ,107.0 ,64.2 ,36.7 ,34.6 ,27.6 ,31.2 ,30.3 ,27.5 ,25.7 ,25.8 ,27.1 ,27.1 ,27.0 ,25.3 ,27.3 ,54.7 ,35.9 ,40.3 ,27.1 ,0.1306 ,31.5 ,31.5 ,3.60 ,16.0 ,0.03 ,0.05 ,15.5 ,22.0 ,21.0 ,,0.01 ,3.14 ,0.62 ,0.64 ,""
2012/4/16 5:00,DS,-1.59 ,-0.004 ,27.7 ,26.6 ,26.8 ,25.9 ,26.4 ,26.7 ,26.2 ,,,,26.9 ,26.7 ,107.1 ,63.6 ,36.5 ,34.3 ,27.5 ,31.1 ,30.2 ,27.5 ,25.8 ,25.8 ,27.1 ,27.0 ,27.0 ,25.3 ,27.3 ,54.2 ,35.7 ,40.0 ,27.0 ,0.1306 ,31.5 ,31.5 ,3.60 ,16.0 ,0.02 ,0.05 ,15.5 ,22.0 ,21.0 ,,0.01 ,3.14 ,0.62 ,0.64 ,""
2012/4/16 11:00,DS,-1.58 ,-0.004 ,27.7 ,26.5 ,26.8 ,25.9 ,26.5 ,26.7 ,26.2 ,,,,26.9 ,26.8 ,107.0 ,63.2 ,36.3 ,34.2 ,27.5 ,31.0 ,30.2 ,27.5 ,25.9 ,25.8 ,27.1 ,27.0 ,27.0 ,25.4 ,27.4 ,53.9 ,35.6 ,39.9 ,27.0 ,0.1305 ,31.5 ,31.5 ,3.60 ,16.0 ,0.02 ,0.04 ,15.5 ,22.0 ,21.0 ,,0.01 ,4.71 ,0.62 ,0.64 ,""
2012/4/16 17:00,DS,-1.54 ,-0.004 ,27.7 ,26.5 ,26.7 ,25.8 ,26.6 ,26.9 ,26.3 ,,,,27.0 ,26.8 ,106.7 ,62.7 ,36.4 ,34.1 ,27.6 ,31.0 ,30.2 ,27.5 ,26.0 ,25.9 ,27.2 ,27.1 ,27.0 ,25.4 ,27.3 ,53.8 ,35.6 ,39.7 ,27.1 ,0.1303 ,31.6 ,31.5 ,3.60 ,16.0 ,0.01 ,0.04 ,15.5 ,22.0 ,21.0 ,,0.01 ,4.92 ,0.62 ,0.64 ,""
2012/4/16 23:00,DS,-1.54 ,-0.004 ,27.8 ,26.7 ,27.0 ,26.1 ,26.6 ,26.9 ,26.4 ,,,,27.1 ,26.9 ,106.6 ,62.3 ,36.3 ,33.9 ,27.7 ,31.0 ,30.3 ,27.6 ,26.0 ,26.0 ,27.2 ,27.1 ,27.1 ,25.5 ,27.4 ,53.6 ,35.7 ,39.9 ,27.2 ,0.1303 ,31.6 ,31.5 ,3.60 ,16.0 ,0.01 ,0.04 ,15.5 ,22.0 ,21.0 ,,0.01 ,4.57 ,0.61 ,0.64 ,""
2012/4/17 5:00,DS,-1.53 ,-0.004 ,27.9 ,26.8 ,27.1 ,26.1 ,26.7 ,27.0 ,26.4 ,,,,27.1 ,27.0 ,106.6 ,62.3 ,36.3 ,34.0 ,27.7 ,31.0 ,30.3 ,27.7 ,26.1 ,26.0 ,27.3 ,27.2 ,27.2 ,25.6 ,27.5 ,53.4 ,35.6 ,39.7 ,27.1 ,0.1303 ,31.6 ,31.5 ,3.60 ,16.0 ,0.01 ,0.03 ,15.5 ,22.0 ,21.0 ,,0.01 ,4.13 ,0.62 ,0.64 ,""
2012/4/17 11:00,DS,-1.53 ,-0.004 ,27.9 ,26.7 ,27.1 ,26.2 ,26.7 ,27.0 ,26.4 ,,,,27.1 ,27.0 ,106.6 ,62.0 ,36.1 ,33.9 ,27.7 ,31.0 ,30.3 ,27.7 ,26.3 ,26.1 ,27.3 ,27.3 ,27.2 ,25.7 ,27.5 ,53.3 ,35.6 ,39.7 ,27.2 ,0.1303 ,31.6 ,31.5 ,3.60 ,16.0 ,0.00 ,0.03 ,15.5 ,22.0 ,21.0 ,,0.01 ,3.00 ,0.62 ,0.64 ,""
