,reactor water level�ifuel range)(A�j,reactor water level�ifuel range)(B�j,reactor pressure,vessel flange(TE-263-69A1),vessel steam(TE-263-69B1),feedwater nozzle �m�S�a�d�m�c(TE-263-69D1),feedwater nozzle �m�S�a �d�m�c�@�h�m �a�n�`�q�c(TE-263-69D2),feedwater nozzle N�S�b �d�m�c(TE-263-69E1),feedwater nozzle �m�S�b �d�m�c�@�h�m�@�a�n�`�q�c(TE-263-69E2),vessel core (TE-263-69F3),vessel down commer(TE-263-69G1),vessel down commer(TE-263-69G2),vessel down commer(TE-263-69G3),top contorol rod drive housing (TE-263-69N1),top contorol rod drive housing(TE-263-69N3),Pressure in PCV,safety valves�|�S�`(TE-261-13A),safety valves�|�S�b(TE-261-13C),safety valves�|�S�a(TE-261-13B),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�`(TE-261-14A),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�a(TE-261-14B),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�b(TE-261-14C),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�c(TE-261-14D),HVH-12A return air(TE-1625A),HVH-12B return air(TE-1625B),HVH-12C return air(TE-1625C),HVH-12D return air(TE-1625D),HVH-12E return air(TE-1625E),HVH-12A supply air(TE-1625F),HVH-12B supply air(TE-1625G),HVH-12C supply air(TE-1625H),HVH-12D supply air(TE-1625J),HVH-12E supply air(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(�s�d-1625L),S/C pressure,Temperature in S/C (A) (�s�d-1601-71C),Temperature in S/C (B) (�s�d-1601-71�c),FPC skimmer surge tank level,Temperature in the spent fuel pool,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,CAMS radiation monitor D/W(A) �iSv/h�j,CAMS radiation monitor D/W(B) �iSv/h�j,CAMS radiation monitor S/C(A) �iSv/h�j,CAMS radiation monitor S/C(B) �iSv/h�j,"note"
2012/4/17 17:00,DS,-1.52 ,-0.004 ,28.0 ,26.8 ,27.1 ,26.2 ,26.8 ,27.1 ,26.5 ,,,,27.2 ,27.0 ,106.6 ,62.1 ,36.1 ,33.9 ,27.8 ,31.0 ,30.4 ,27.8 ,26.3 ,26.1 ,27.5 ,27.3 ,27.3 ,25.7 ,27.4 ,53.2 ,35.6 ,39.6 ,27.3 ,0.1302 ,31.6 ,31.6 ,3.60 ,16.0 ,0.00 ,0.03 ,15.5 ,22.0 ,21.0 ,,0.01 ,2.61 ,0.62 ,0.64 ,""
2012/4/17 23:00,DS,-1.54 ,-0.004 ,28.1 ,26.9 ,27.2 ,26.3 ,26.8 ,27.1 ,26.6 ,,,,27.2 ,27.1 ,107.0 ,62.1 ,36.2 ,33.9 ,27.9 ,31.0 ,30.5 ,27.8 ,26.4 ,26.2 ,27.4 ,27.4 ,27.3 ,25.7 ,27.5 ,53.3 ,35.7 ,39.7 ,27.4 ,0.1304 ,31.6 ,31.6 ,3.50 ,16.0 ,0.00 ,0.02 ,15.5 ,22.0 ,20.5 ,,0.01 ,2.62 ,0.62 ,0.64 ,""
2012/4/18 5:00,DS,-1.55 ,-0.004 ,28.1 ,26.9 ,27.2 ,26.3 ,26.9 ,27.2 ,26.6 ,,,,27.3 ,27.1 ,107.0 ,61.9 ,36.2 ,33.7 ,27.9 ,31.0 ,30.6 ,27.8 ,26.5 ,26.2 ,27.4 ,27.4 ,27.3 ,25.7 ,27.5 ,53.3 ,35.7 ,39.7 ,27.4 ,0.1305 ,31.6 ,31.6 ,3.50 ,16.0 ,0.00 ,0.02 ,15.5 ,22.0 ,21.0 ,,0.01 ,2.60 ,0.62 ,0.64 ,""
2012/4/18 11:00,DS,-1.55 ,-0.004 ,28.1 ,26.9 ,27.3 ,26.3 ,26.9 ,27.2 ,26.6 ,,,,27.3 ,27.1 ,107.2 ,61.8 ,36.1 ,33.6 ,27.9 ,31.0 ,30.5 ,27.9 ,26.5 ,26.3 ,27.5 ,27.4 ,27.4 ,25.8 ,27.6 ,53.1 ,35.8 ,39.7 ,27.5 ,0.1307 ,31.6 ,31.6 ,3.50 ,16.5 ,0.00 ,0.02 ,15.5 ,22.0 ,20.5 ,,0.01 ,3.55 ,0.62 ,0.64 ,""
2012/4/18 17:00,DS,-1.55 ,-0.004 ,28.2 ,27.0 ,27.3 ,26.4 ,27.0 ,27.3 ,26.7 ,,,,27.4 ,27.2 ,107.3 ,61.8 ,36.1 ,33.6 ,28.0 ,31.1 ,30.6 ,27.9 ,26.7 ,26.3 ,27.6 ,27.5 ,27.5 ,25.9 ,27.6 ,53.0 ,35.8 ,39.7 ,27.5 ,0.1307 ,31.7 ,31.6 ,3.50 ,16.5 ,0.00 ,0.02 ,15.5 ,22.0 ,20.5 ,,0.01 ,2.60 ,0.62 ,0.64 ,""
2012/4/18 23:00,DS,-1.57 ,-0.004 ,28.2 ,27.1 ,27.3 ,26.4 ,27.1 ,27.4 ,26.8 ,,,,27.4 ,27.2 ,107.5 ,61.7 ,36.3 ,33.6 ,28.1 ,31.2 ,30.7 ,28.0 ,26.9 ,26.4 ,27.6 ,27.6 ,27.5 ,26.0 ,27.7 ,53.1 ,35.8 ,39.7 ,27.6 ,0.1309 ,31.7 ,31.6 ,3.50 ,16.5 ,0.00 ,0.02 ,15.5 ,22.0 ,20.5 ,,0.01 ,3.09 ,0.62 ,0.64 ,""
2012/4/19 5:00,DS,-1.58 ,-0.004 ,28.3 ,27.1 ,27.4 ,26.5 ,27.1 ,27.4 ,26.8 ,,,,27.5 ,27.3 ,107.7 ,61.8 ,36.2 ,33.6 ,28.2 ,31.3 ,30.7 ,28.1 ,27.0 ,26.5 ,27.7 ,27.7 ,27.6 ,26.0 ,27.8 ,53.1 ,35.9 ,39.8 ,27.6 ,0.1309 ,31.7 ,31.6 ,3.50 ,16.5 ,0.00 ,0.01 ,15.5 ,22.0 ,20.5 ,,0.01 ,3.20 ,0.62 ,0.64 ,""
2012/4/19 11:00,DS,-1.59 ,-0.004 ,28.3 ,27.2 ,27.5 ,26.6 ,27.1 ,27.4 ,26.8 ,,,,27.6 ,27.4 ,107.9 ,61.8 ,36.1 ,33.6 ,28.3 ,31.2 ,30.8 ,28.1 ,27.0 ,26.5 ,27.7 ,27.7 ,27.7 ,26.1 ,27.9 ,53.1 ,35.9 ,39.9 ,27.7 ,0.1311 ,31.7 ,31.6 ,3.39 ,16.5 ,0.00 ,0.01 ,15.5 ,22.0 ,20.5 ,,0.01 ,2.73 ,0.62 ,0.64 ,""
2012/4/19 17:00,DS,-1.58 ,-0.004 ,28.4 ,27.3 ,27.7 ,26.7 ,27.2 ,27.5 ,26.9 ,,,,27.6 ,27.5 ,107.9 ,61.8 ,36.1 ,33.6 ,28.3 ,31.3 ,30.8 ,28.2 ,27.2 ,26.6 ,27.8 ,27.8 ,27.8 ,26.3 ,28.0 ,53.1 ,35.9 ,39.9 ,27.9 ,0.1311 ,31.7 ,31.6 ,3.39 ,17.0 ,0.00 ,0.00 ,15.5 ,22.0 ,20.5 ,,0.01 ,2.73 ,0.62 ,0.64 ,""
2012/4/19 23:00,DS,-1.60 ,-0.004 ,28.5 ,27.3 ,27.6 ,26.7 ,27.3 ,27.6 ,27.1 ,,,,27.6 ,27.5 ,108.0 ,61.7 ,36.3 ,33.5 ,28.4 ,31.2 ,30.9 ,28.3 ,27.2 ,26.6 ,27.9 ,27.9 ,27.8 ,26.3 ,28.0 ,53.0 ,36.0 ,39.9 ,27.9 ,0.1312 ,31.7 ,31.7 ,3.39 ,17.0 ,0.00 ,0.01 ,15.5 ,22.0 ,20.5 ,,0.01 ,2.72 ,0.62 ,0.64 ,""
2012/4/20 5:00,DS,-1.60 ,-0.004 ,28.5 ,27.3 ,27.6 ,26.7 ,27.4 ,27.6 ,27.1 ,,,,27.7 ,27.6 ,108.0 ,61.6 ,36.1 ,33.5 ,28.4 ,31.1 ,31.0 ,28.3 ,27.3 ,26.7 ,27.9 ,27.9 ,27.9 ,26.3 ,28.1 ,53.0 ,36.0 ,39.9 ,27.9 ,0.1312 ,31.7 ,31.7 ,3.39 ,17.0 ,0.00 ,0.01 ,15.5 ,22.0 ,20.5 ,,0.01 ,2.72 ,0.62 ,0.64 ,""
2012/4/20 11:00,DS,-1.60 ,-0.004 ,28.5 ,27.4 ,27.7 ,26.8 ,27.4 ,27.6 ,27.1 ,,,,27.8 ,27.6 ,108.2 ,61.8 ,36.1 ,33.5 ,28.4 ,31.2 ,30.9 ,28.3 ,27.3 ,26.7 ,28.0 ,28.0 ,27.9 ,26.4 ,28.2 ,52.9 ,36.1 ,40.0 ,27.9 ,0.1313 ,31.7 ,31.7 ,3.39 ,17.0 ,0.00 ,0.01 ,15.5 ,22.0 ,20.5 ,,0.01 ,2.72 ,0.62 ,0.64 ,""
2012/4/20 17:00,DS,-1.60 ,-0.004 ,28.6 ,27.5 ,27.8 ,26.9 ,27.4 ,27.7 ,27.1 ,,,,27.8 ,27.6 ,108.2 ,61.9 ,36.1 ,33.4 ,28.5 ,31.3 ,31.0 ,28.4 ,27.4 ,26.8 ,28.0 ,28.0 ,28.0 ,26.5 ,28.3 ,53.0 ,36.2 ,40.1 ,28.0 ,0.1313 ,31.7 ,31.7 ,3.39 ,17.0 ,0.00 ,0.01 ,14.9 ,22.5 ,21.0 ,,0.01 ,2.64 ,0.62 ,0.64 ,""
2012/4/20 23:00,DS,-1.62 ,-0.004 ,28.7 ,27.5 ,27.8 ,26.9 ,27.5 ,27.8 ,27.2 ,,,,27.9 ,27.7 ,108.3 ,61.8 ,36.0 ,33.3 ,28.6 ,31.4 ,31.0 ,28.5 ,27.4 ,26.8 ,28.1 ,28.0 ,28.0 ,26.5 ,28.4 ,52.8 ,36.3 ,40.2 ,28.0 ,0.1314 ,31.7 ,31.7 ,3.39 ,17.0 ,0.00 ,0.01 ,14.9 ,22.5 ,21.0 ,,0.01 ,2.68 ,0.62 ,0.64 ,""
2012/4/21 5:00,DS,-1.62 ,-0.004 ,28.7 ,27.5 ,27.8 ,26.9 ,27.6 ,27.8 ,27.2 ,,,,27.9 ,27.7 ,108.3 ,61.6 ,35.8 ,33.3 ,28.5 ,31.4 ,30.9 ,28.5 ,27.5 ,26.8 ,28.1 ,28.1 ,28.1 ,26.6 ,28.5 ,52.6 ,36.3 ,40.2 ,28.0 ,0.1314 ,31.7 ,31.7 ,3.39 ,16.5 ,0.00 ,0.00 ,14.9 ,22.5 ,21.0 ,,0.01 ,2.74 ,0.62 ,0.64 ,""
2012/4/21 11:00,DS,-1.62 ,-0.004 ,28.7 ,27.5 ,27.8 ,26.9 ,27.5 ,27.8 ,27.2 ,,,,28.0 ,27.7 ,108.4 ,61.2 ,35.7 ,33.2 ,28.6 ,31.3 ,31.0 ,28.5 ,27.5 ,26.8 ,28.1 ,28.1 ,28.1 ,26.7 ,28.5 ,52.3 ,36.2 ,40.1 ,28.0 ,0.1314 ,31.8 ,31.7 ,3.39 ,16.5 ,0.00 ,0.00 ,14.9 ,22.5 ,21.0 ,,0.01 ,2.69 ,0.62 ,0.64 ,""
2012/4/21 17:00,DS,-1.61 ,-0.004 ,28.7 ,27.6 ,27.9 ,27.0 ,27.5 ,27.8 ,27.2 ,,,,28.0 ,27.8 ,108.3 ,61.0 ,35.6 ,33.2 ,28.6 ,31.3 ,30.8 ,28.5 ,27.6 ,26.9 ,28.2 ,28.1 ,28.2 ,26.8 ,28.6 ,52.2 ,36.2 ,40.0 ,28.0 ,0.1314 ,31.8 ,31.7 ,3.39 ,16.5 ,0.00 ,0.00 ,14.9 ,22.5 ,21.0 ,,0.01 ,2.66 ,0.62 ,0.64 ,""
2012/4/21 23:00,DS,-1.63 ,-0.004 ,28.8 ,27.6 ,27.9 ,27.0 ,27.6 ,27.9 ,27.3 ,,,,28.0 ,27.8 ,108.5 ,60.8 ,35.6 ,33.1 ,28.7 ,31.3 ,30.8 ,28.6 ,27.6 ,26.9 ,28.2 ,28.1 ,28.1 ,26.7 ,28.6 ,52.0 ,36.2 ,40.0 ,28.1 ,0.1314 ,31.8 ,31.8 ,3.39 ,16.5 ,0.00 ,0.00 ,14.8 ,22.5 ,21.0 ,,0.01 ,2.64 ,0.62 ,0.64 ,""
2012/4/22 5:00,DS,-1.61 ,-0.004 ,28.8 ,27.6 ,28.0 ,27.0 ,27.6 ,27.9 ,27.3 ,,,,28.0 ,27.8 ,108.4 ,60.5 ,35.5 ,32.9 ,28.7 ,31.3 ,30.8 ,28.7 ,27.7 ,26.9 ,28.2 ,28.2 ,28.2 ,26.8 ,28.7 ,51.9 ,36.2 ,39.9 ,28.1 ,0.1313 ,31.8 ,31.8 ,3.29 ,16.5 ,0.00 ,0.00 ,14.8 ,22.5 ,21.0 ,,0.01 ,2.65 ,0.62 ,0.64 ,""
2012/4/22 11:00,DS,-1.59 ,-0.004 ,28.8 ,27.6 ,27.9 ,27.0 ,27.6 ,28.0 ,27.3 ,,,,28.0 ,27.8 ,108.3 ,60.3 ,35.5 ,32.9 ,28.7 ,31.2 ,30.7 ,28.6 ,27.7 ,26.9 ,28.3 ,28.2 ,28.2 ,26.9 ,28.7 ,51.8 ,36.1 ,39.8 ,28.1 ,0.1313 ,31.8 ,31.8 ,3.29 ,16.5 ,0.00 ,0.00 ,14.8 ,22.5 ,21.0 ,,0.01 ,2.65 ,0.62 ,0.64 ,""
2012/4/22 17:00,DS,-1.56 ,-0.004 ,28.9 ,27.6 ,27.9 ,27.0 ,27.7 ,28.0 ,27.5 ,,,,28.0 ,27.8 ,107.9 ,60.0 ,35.5 ,32.9 ,28.7 ,31.3 ,30.7 ,28.7 ,27.7 ,26.9 ,28.3 ,28.2 ,28.2 ,26.9 ,28.6 ,51.8 ,36.1 ,39.8 ,28.1 ,0.1310 ,31.8 ,31.8 ,3.29 ,16.5 ,0.00 ,0.00 ,14.8 ,22.5 ,21.0 ,,0.01 ,2.38 ,0.61 ,0.64 ,""
2012/4/22 23:00,DS,-1.54 ,-0.004 ,28.9 ,27.6 ,27.9 ,27.0 ,27.7 ,28.0 ,27.4 ,,,,28.1 ,27.9 ,107.7 ,59.8 ,35.5 ,32.8 ,28.8 ,31.3 ,30.8 ,28.7 ,27.8 ,27.0 ,28.3 ,28.3 ,28.3 ,26.9 ,28.6 ,51.7 ,36.1 ,39.7 ,28.1 ,0.1310 ,31.8 ,31.8 ,3.29 ,16.5 ,0.00 ,0.00 ,14.8 ,22.5 ,21.0 ,,0.01 ,2.85 ,0.61 ,0.63 ,""
2012/4/23 5:00,DS,-1.52 ,-0.004 ,29.0 ,27.7 ,28.0 ,27.2 ,27.8 ,28.1 ,27.5 ,,,,28.1 ,27.9 ,107.5 ,59.5 ,35.5 ,32.8 ,28.9 ,31.3 ,30.8 ,28.8 ,27.9 ,27.0 ,28.4 ,28.3 ,28.3 ,27.0 ,28.7 ,51.7 ,36.1 ,39.6 ,28.2 ,0.1309 ,31.8 ,31.8 ,3.29 ,17.0 ,0.00 ,0.00 ,14.8 ,22.5 ,21.0 ,,0.01 ,2.80 ,0.61 ,0.63 ,""
2012/4/23 11:00,DS,-1.50 ,-0.003 ,29.0 ,27.8 ,28.1 ,27.2 ,27.8 ,28.1 ,27.5 ,,,,28.2 ,28.0 ,107.3 ,59.5 ,35.5 ,32.7 ,28.9 ,31.4 ,30.8 ,28.8 ,28.0 ,27.1 ,28.4 ,28.3 ,28.4 ,27.1 ,28.7 ,51.7 ,36.1 ,39.7 ,28.2 ,0.1307 ,31.9 ,31.8 ,3.29 ,16.5 ,0.00 ,0.00 ,14.8 ,22.5 ,21.0 ,,0.01 ,2.81 ,0.61 ,0.63 ,""
2012/4/23 17:00,DS,-1.48 ,-0.003 ,29.1 ,27.9 ,28.1 ,27.3 ,27.9 ,28.1 ,27.6 ,,,,28.3 ,28.2 ,107.0 ,59.3 ,35.6 ,32.7 ,28.9 ,31.3 ,30.8 ,28.9 ,28.1 ,27.2 ,28.5 ,28.4 ,28.4 ,27.1 ,28.7 ,51.7 ,36.1 ,39.6 ,28.3 ,0.1305 ,31.9 ,31.8 ,3.29 ,17.0 ,0.00 ,0.00 ,14.6 ,22.5 ,21.0 ,,0.01 ,2.82 ,0.61 ,0.63 ,""
2012/4/23 23:00,DS,-1.48 ,-0.003 ,29.2 ,28.0 ,28.3 ,27.4 ,27.9 ,28.2 ,27.6 ,,,,28.3 ,28.1 ,106.9 ,59.2 ,35.6 ,32.7 ,29.1 ,31.4 ,30.9 ,28.9 ,28.2 ,27.3 ,28.6 ,28.4 ,28.5 ,27.2 ,28.8 ,51.7 ,36.2 ,39.7 ,28.4 ,0.1304 ,31.9 ,31.8 ,3.29 ,17.5 ,0.00 ,0.00 ,14.6 ,22.5 ,21.0 ,,0.01 ,2.58 ,0.61 ,0.63 ,""
2012/4/24 5:00,DS,-1.47 ,-0.003 ,29.2 ,28.1 ,28.3 ,27.5 ,27.9 ,28.3 ,27.7 ,,,,28.3 ,28.1 ,106.6 ,59.3 ,35.6 ,32.7 ,29.0 ,31.4 ,30.9 ,29.0 ,28.2 ,27.3 ,28.6 ,28.4 ,28.6 ,27.3 ,28.9 ,51.7 ,36.3 ,39.7 ,28.4 ,0.1303 ,31.9 ,31.8 ,3.29 ,17.5 ,0.00 ,0.00 ,14.6 ,22.5 ,21.0 ,,0.01 ,2.58 ,0.61 ,0.63 ,""
2012/4/24 11:00,DS,-1.47 ,-0.003 ,29.2 ,28.1 ,28.4 ,27.5 ,28.0 ,28.3 ,27.7 ,,,,28.3 ,28.1 ,106.7 ,59.3 ,35.6 ,32.7 ,29.1 ,31.4 ,30.9 ,29.0 ,28.2 ,27.4 ,28.6 ,28.5 ,28.5 ,27.3 ,29.0 ,51.7 ,36.3 ,39.8 ,28.5 ,0.1304 ,31.9 ,31.9 ,3.29 ,17.5 ,0.00 ,0.00 ,14.5 ,22.0 ,21.0 ,,0.01 ,2.54 ,0.61 ,0.63 ,""
2012/4/24 17:00,DS,-1.46 ,-0.003 ,29.3 ,28.1 ,28.4 ,27.6 ,28.1 ,28.5 ,27.8 ,,,,28.4 ,28.2 ,106.6 ,59.2 ,35.5 ,32.8 ,29.1 ,31.4 ,30.9 ,29.1 ,28.2 ,27.4 ,28.6 ,28.5 ,28.5 ,27.3 ,28.9 ,51.7 ,36.4 ,39.8 ,28.5 ,0.1304 ,31.9 ,31.9 ,3.29 ,17.5 ,0.00 ,0.01 ,14.5 ,22.0 ,21.0 ,,0.01 ,2.52 ,0.61 ,0.63 ,""
2012/4/24 23:00,DS,-1.48 ,-0.003 ,29.3 ,28.2 ,28.5 ,27.7 ,28.2 ,28.5 ,27.9 ,,,,28.5 ,28.3 ,107.0 ,58.9 ,35.6 ,32.8 ,29.2 ,31.4 ,31.0 ,29.2 ,28.3 ,27.5 ,28.7 ,28.6 ,28.7 ,27.4 ,28.8 ,51.8 ,36.3 ,39.6 ,28.6 ,0.1306 ,31.9 ,31.9 ,3.29 ,18.0 ,0.00 ,0.01 ,14.5 ,22.0 ,21.0 ,,0.01 ,2.55 ,0.61 ,0.63 ,""
2012/4/25 5:00,DS,-1.48 ,-0.003 ,29.4 ,28.4 ,28.7 ,27.8 ,28.2 ,28.5 ,27.9 ,,,,28.5 ,28.3 ,107.0 ,58.7 ,35.6 ,32.8 ,29.2 ,31.4 ,30.9 ,29.2 ,28.4 ,27.6 ,28.8 ,28.6 ,28.7 ,27.5 ,28.8 ,51.8 ,36.2 ,39.5 ,28.6 ,0.1307 ,31.9 ,31.9 ,3.29 ,18.0 ,0.00 ,0.00 ,14.5 ,22.0 ,21.0 ,,0.01 ,2.52 ,0.61 ,0.63 ,""
2012/4/25 11:00,DS,-1.49 ,-0.003 ,29.4 ,28.4 ,28.6 ,27.8 ,28.2 ,28.5 ,27.9 ,,,,28.5 ,28.4 ,107.1 ,58.5 ,35.6 ,32.8 ,29.2 ,31.4 ,30.9 ,29.2 ,28.4 ,27.5 ,28.7 ,28.6 ,28.7 ,27.6 ,28.8 ,51.8 ,36.1 ,39.4 ,28.6 ,0.1309 ,31.9 ,31.9 ,3.29 ,18.0 ,0.00 ,0.00 ,14.5 ,22.0 ,21.5 ,,0.01 ,2.51 ,0.61 ,0.63 ,""
2012/4/25 17:00,DS,-1.48 ,-0.003 ,29.4 ,28.3 ,28.6 ,27.7 ,28.2 ,28.5 ,27.9 ,,,,28.6 ,28.4 ,107.1 ,58.4 ,35.6 ,32.8 ,29.2 ,31.4 ,30.9 ,29.2 ,28.4 ,27.5 ,28.8 ,28.6 ,28.7 ,27.6 ,28.8 ,51.8 ,36.2 ,39.4 ,28.7 ,0.1309 ,31.9 ,31.9 ,3.29 ,18.0 ,0.00 ,0.00 ,14.5 ,22.0 ,21.5 ,,0.01 ,2.48 ,0.61 ,0.63 ,""
2012/4/25 23:00,DS,-1.49 ,-0.003 ,29.5 ,28.4 ,28.7 ,27.8 ,28.3 ,28.5 ,28.0 ,,,,28.6 ,28.4 ,107.2 ,58.4 ,35.6 ,32.9 ,29.3 ,31.4 ,30.9 ,29.3 ,28.5 ,27.6 ,28.9 ,28.7 ,28.7 ,27.6 ,28.8 ,51.8 ,36.1 ,39.4 ,28.7 ,0.1309 ,32.0 ,31.9 ,3.29 ,18.5 ,0.00 ,0.00 ,14.5 ,22.0 ,21.5 ,,0.01 ,2.48 ,0.61 ,0.63 ,""
2012/4/26 5:00,DS,-1.48 ,-0.003 ,29.5 ,28.4 ,28.7 ,27.9 ,28.3 ,28.6 ,28.0 ,,,,28.6 ,28.4 ,107.1 ,58.4 ,35.7 ,32.9 ,29.3 ,31.4 ,30.9 ,29.3 ,28.5 ,27.6 ,28.8 ,28.7 ,28.8 ,27.7 ,28.9 ,51.8 ,36.0 ,39.1 ,28.7 ,0.1309 ,32.0 ,31.9 ,3.29 ,18.5 ,0.00 ,0.00 ,14.5 ,22.0 ,21.5 ,,0.01 ,2.45 ,0.61 ,0.63 ,""
2012/4/26 11:00,DS,-1.45 ,-0.003 ,29.5 ,28.3 ,28.6 ,27.8 ,28.3 ,28.6 ,28.0 ,,,,28.7 ,28.5 ,106.7 ,58.6 ,35.6 ,32.9 ,29.3 ,31.4 ,30.9 ,29.3 ,28.7 ,27.7 ,29.0 ,28.8 ,28.9 ,27.8 ,29.1 ,51.8 ,36.0 ,39.1 ,28.9 ,0.1309 ,32.0 ,32.0 ,3.29 ,18.0 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,2.57 ,0.61 ,0.63 ,""
2012/4/26 17:00,DS,-1.43 ,-0.003 ,29.6 ,28.5 ,28.7 ,27.9 ,28.4 ,28.7 ,28.1 ,,,,28.8 ,28.5 ,106.5 ,58.5 ,35.7 ,33.1 ,29.4 ,31.4 ,31.0 ,29.4 ,28.7 ,27.7 ,29.0 ,28.9 ,29.0 ,28.0 ,29.2 ,51.9 ,36.0 ,39.1 ,29.1 ,0.1306 ,32.0 ,31.9 ,3.29 ,18.5 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,2.55 ,0.61 ,0.63 ,""
2012/4/26 23:00,DS,-1.44 ,-0.003 ,29.8 ,28.7 ,28.9 ,28.1 ,28.5 ,28.8 ,28.3 ,,,,28.8 ,28.6 ,106.5 ,58.8 ,35.7 ,33.2 ,29.4 ,31.4 ,31.0 ,29.5 ,28.8 ,27.8 ,29.1 ,29.0 ,29.2 ,28.1 ,29.4 ,52.0 ,36.1 ,39.1 ,29.4 ,0.1307 ,32.0 ,32.0 ,3.29 ,18.5 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,2.55 ,0.61 ,0.63 ,""
2012/4/27 5:00,DS,-1.44 ,-0.003 ,29.8 ,28.7 ,29.0 ,28.2 ,28.5 ,28.8 ,28.3 ,,,,28.9 ,28.7 ,106.6 ,58.8 ,35.8 ,33.2 ,29.4 ,31.5 ,31.0 ,29.6 ,29.0 ,27.8 ,29.2 ,29.1 ,29.2 ,28.2 ,29.4 ,52.1 ,36.1 ,39.2 ,29.9 ,0.1309 ,32.0 ,32.0 ,3.29 ,19.0 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,2.54 ,0.61 ,0.63 ,""
2012/4/27 11:00,DS,-1.45 ,-0.003 ,29.8 ,28.7 ,29.0 ,28.2 ,28.5 ,28.9 ,28.3 ,,,,28.9 ,28.7 ,106.9 ,58.6 ,35.8 ,33.3 ,29.5 ,31.5 ,31.1 ,29.6 ,29.0 ,27.8 ,29.3 ,29.1 ,29.3 ,28.2 ,29.4 ,52.2 ,36.2 ,39.2 ,30.2 ,0.1310 ,32.0 ,32.0 ,3.19 ,19.0 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,2.51 ,0.61 ,0.63 ,""
2012/4/27 17:00,DS,-1.45 ,-0.003 ,29.9 ,28.8 ,29.1 ,28.3 ,28.6 ,28.9 ,28.4 ,,,,28.9 ,28.7 ,106.8 ,58.6 ,35.8 ,33.3 ,29.6 ,31.5 ,31.1 ,29.7 ,29.1 ,27.8 ,29.3 ,29.2 ,29.3 ,28.3 ,29.4 ,52.3 ,36.2 ,39.3 ,30.6 ,0.1311 ,32.0 ,32.0 ,3.19 ,19.0 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,2.51 ,0.61 ,0.63 ,""
2012/4/27 23:00,DS,-1.47 ,-0.003 ,29.9 ,28.8 ,29.1 ,28.3 ,28.7 ,29.0 ,28.4 ,,,,29.0 ,28.8 ,107.1 ,58.7 ,35.8 ,33.3 ,29.5 ,31.6 ,31.1 ,29.7 ,29.2 ,27.8 ,29.3 ,29.2 ,29.4 ,28.3 ,29.5 ,52.3 ,36.4 ,39.5 ,30.7 ,0.1313 ,32.0 ,32.0 ,3.19 ,19.0 ,0.00 ,0.00 ,14.5 ,22.5 ,22.0 ,,0.01 ,2.49 ,0.61 ,0.63 ,""
2012/4/28 5:00,DS,-1.48 ,-0.003 ,29.9 ,28.9 ,29.1 ,28.4 ,28.7 ,29.0 ,28.4 ,,,,29.0 ,28.8 ,107.1 ,58.7 ,35.8 ,33.3 ,29.6 ,31.6 ,31.1 ,29.7 ,29.2 ,27.8 ,29.3 ,29.2 ,29.4 ,28.4 ,29.5 ,52.2 ,36.5 ,39.7 ,30.8 ,0.1314 ,32.0 ,32.0 ,3.19 ,19.0 ,0.00 ,0.00 ,14.5 ,22.5 ,22.0 ,,0.01 ,2.45 ,0.61 ,0.63 ,""
2012/4/28 11:00,DS,-1.49 ,-0.003 ,29.9 ,28.8 ,29.1 ,28.3 ,28.7 ,29.0 ,28.4 ,,,,29.0 ,28.8 ,107.4 ,58.7 ,35.8 ,33.3 ,29.6 ,31.5 ,31.1 ,29.7 ,29.2 ,27.8 ,29.4 ,29.2 ,29.4 ,28.4 ,29.5 ,52.3 ,36.3 ,39.3 ,30.8 ,0.1316 ,32.1 ,32.0 ,3.19 ,19.0 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,2.51 ,0.61 ,0.63 ,""
2012/4/28 17:00,DS,-1.49 ,-0.003 ,30.0 ,28.9 ,29.1 ,28.3 ,28.7 ,29.0 ,28.4 ,,,,29.0 ,28.8 ,107.4 ,58.8 ,35.8 ,33.3 ,29.6 ,31.6 ,31.1 ,29.7 ,29.3 ,27.7 ,29.4 ,29.3 ,29.4 ,28.3 ,29.6 ,52.2 ,36.3 ,39.3 ,31.1 ,0.1316 ,32.1 ,32.0 ,3.19 ,19.0 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,2.17 ,0.61 ,0.63 ,""
2012/4/28 23:00,DS,-1.50 ,-0.003 ,30.0 ,28.9 ,29.2 ,28.4 ,28.7 ,29.0 ,28.5 ,,,,29.0 ,28.8 ,107.5 ,58.9 ,35.8 ,33.4 ,29.6 ,31.5 ,31.1 ,29.7 ,29.4 ,27.6 ,29.4 ,29.3 ,29.4 ,28.4 ,29.6 ,52.4 ,36.4 ,39.5 ,31.5 ,0.1318 ,32.1 ,32.0 ,3.19 ,19.0 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,2.17 ,0.61 ,0.63 ,""
2012/4/29 5:00,DS,-1.51 ,-0.003 ,30.0 ,28.9 ,29.1 ,28.3 ,28.7 ,29.0 ,28.5 ,,,,29.0 ,28.8 ,107.5 ,58.9 ,35.7 ,33.3 ,29.5 ,31.5 ,31.1 ,29.7 ,29.4 ,27.6 ,29.4 ,29.3 ,29.4 ,28.4 ,29.6 ,52.3 ,36.5 ,39.6 ,31.6 ,0.1318 ,32.1 ,32.1 ,3.19 ,19.0 ,0.00 ,0.00 ,14.5 ,22.5 ,22.0 ,,0.01 ,2.16 ,0.61 ,0.63 ,""
2012/4/29 11:00,DS,-1.49 ,-0.003 ,30.0 ,28.8 ,29.1 ,28.3 ,28.7 ,29.0 ,28.4 ,,,,29.0 ,28.8 ,107.5 ,58.8 ,35.6 ,33.2 ,29.6 ,31.5 ,31.0 ,29.7 ,29.2 ,27.6 ,29.4 ,29.2 ,29.4 ,28.3 ,29.6 ,52.1 ,36.5 ,39.7 ,31.1 ,0.1317 ,32.1 ,32.1 ,3.19 ,19.0 ,0.00 ,0.00 ,14.5 ,22.5 ,22.0 ,,0.01 ,2.13 ,0.61 ,0.63 ,""
2012/4/29 17:00,DS,-1.47 ,-0.003 ,29.9 ,28.7 ,29.0 ,28.2 ,28.7 ,29.0 ,28.4 ,,,,29.0 ,28.8 ,107.2 ,58.7 ,35.6 ,33.2 ,29.6 ,31.5 ,31.0 ,29.7 ,29.2 ,27.6 ,29.3 ,29.2 ,29.4 ,28.3 ,29.6 ,52.0 ,36.5 ,39.7 ,31.0 ,0.1316 ,32.1 ,32.1 ,3.19 ,18.5 ,0.00 ,0.00 ,14.5 ,22.5 ,22.0 ,,0.01 ,2.13 ,0.61 ,0.63 ,""
2012/4/29 23:00,DS,-1.47 ,-0.003 ,30.1 ,28.9 ,29.2 ,28.5 ,28.7 ,29.1 ,28.5 ,,,,29.1 ,28.9 ,107.4 ,58.9 ,35.6 ,33.2 ,29.7 ,31.6 ,31.2 ,29.8 ,29.3 ,27.7 ,29.5 ,29.3 ,29.5 ,28.4 ,29.7 ,52.0 ,36.7 ,39.9 ,31.1 ,0.1316 ,32.1 ,32.1 ,3.19 ,19.0 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,2.15 ,0.61 ,0.63 ,""
2012/4/30 5:00,DS,-1.48 ,-0.003 ,30.1 ,29.1 ,29.2 ,28.5 ,28.8 ,29.1 ,28.6 ,,,,29.1 ,28.9 ,107.4 ,58.8 ,35.5 ,33.3 ,29.6 ,31.6 ,31.1 ,29.8 ,29.3 ,27.7 ,29.4 ,29.4 ,29.5 ,28.5 ,29.7 ,52.0 ,36.7 ,40.0 ,31.1 ,0.1317 ,32.1 ,32.1 ,3.19 ,19.0 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,2.13 ,0.61 ,0.63 ,""
2012/4/30 11:00,DS,-1.48 ,-0.003 ,30.2 ,29.0 ,29.3 ,28.5 ,28.8 ,29.2 ,28.6 ,,,,29.1 ,28.9 ,107.5 ,58.8 ,35.5 ,33.3 ,29.7 ,31.6 ,31.1 ,29.8 ,29.3 ,27.8 ,29.5 ,29.4 ,29.6 ,28.5 ,29.8 ,52.0 ,36.8 ,40.1 ,31.3 ,0.1318 ,32.2 ,32.1 ,3.19 ,19.5 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,2.10 ,0.61 ,0.63 ,""
2012/4/30 17:00,DS,-1.47 ,-0.003 ,30.1 ,29.0 ,29.2 ,28.4 ,29.0 ,29.3 ,28.7 ,,,,29.3 ,29.0 ,107.4 ,58.8 ,35.6 ,33.4 ,29.7 ,31.7 ,31.2 ,29.9 ,29.3 ,27.7 ,29.5 ,29.4 ,29.6 ,28.5 ,29.8 ,52.1 ,36.8 ,40.1 ,31.4 ,0.1318 ,32.2 ,32.1 ,3.19 ,19.5 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,2.01 ,0.61 ,0.63 ,""
2012/4/30 23:00,DS,-1.47 ,-0.003 ,30.2 ,29.1 ,29.3 ,28.6 ,29.0 ,29.3 ,28.8 ,,,,29.3 ,29.1 ,107.4 ,58.7 ,35.6 ,33.3 ,29.8 ,31.7 ,31.2 ,29.9 ,29.4 ,27.8 ,29.6 ,29.4 ,29.6 ,28.6 ,29.9 ,52.1 ,37.0 ,40.3 ,31.4 ,0.1318 ,32.2 ,32.2 ,3.19 ,19.5 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,2.01 ,0.61 ,0.63 ,""
2012/5/1 5:00,DS,-1.46 ,-0.003 ,30.3 ,29.3 ,29.5 ,28.7 ,29.0 ,29.4 ,28.8 ,,,,29.3 ,29.1 ,107.5 ,58.8 ,35.6 ,33.4 ,29.9 ,31.8 ,31.3 ,30.0 ,29.5 ,27.9 ,29.6 ,29.5 ,29.7 ,28.6 ,29.9 ,52.1 ,37.1 ,40.4 ,31.5 ,0.1318 ,32.2 ,32.2 ,3.19 ,19.5 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,1.99 ,0.61 ,0.63 ,""
2012/5/1 11:00,DS,-1.46 ,-0.003 ,30.3 ,29.1 ,29.3 ,28.6 ,29.1 ,29.4 ,28.8 ,,,,29.4 ,29.2 ,107.4 ,58.8 ,35.6 ,33.4 ,29.9 ,31.8 ,31.3 ,30.0 ,29.6 ,27.9 ,29.7 ,29.6 ,29.8 ,28.7 ,30.0 ,52.2 ,37.1 ,40.4 ,31.6 ,0.1318 ,32.2 ,32.2 ,3.09 ,20.0 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,1.98 ,0.61 ,0.63 ,""
2012/5/1 17:00,DS,-1.44 ,-0.003 ,30.3 ,29.2 ,29.4 ,28.7 ,29.2 ,29.4 ,28.9 ,,,,29.4 ,29.3 ,107.2 ,58.8 ,35.6 ,33.4 ,30.1 ,31.9 ,31.4 ,30.1 ,29.6 ,27.9 ,29.7 ,29.6 ,29.8 ,28.7 ,30.0 ,52.2 ,37.3 ,40.6 ,31.7 ,0.1318 ,32.2 ,32.2 ,3.09 ,20.0 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,1.98 ,0.61 ,0.63 ,""
2012/5/1 23:00,DS,-1.45 ,-0.003 ,30.5 ,29.4 ,29.7 ,28.9 ,29.2 ,29.6 ,29.0 ,,,,29.5 ,29.3 ,107.3 ,58.9 ,35.6 ,33.5 ,30.0 ,32.0 ,31.4 ,30.1 ,29.7 ,27.9 ,29.8 ,29.7 ,29.8 ,28.8 ,30.1 ,52.3 ,37.4 ,40.7 ,31.8 ,0.1318 ,32.2 ,32.2 ,3.09 ,20.0 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,1.97 ,0.61 ,0.63 ,""
2012/5/2 5:00,DS,-1.43 ,-0.003 ,30.5 ,29.4 ,29.6 ,28.9 ,29.3 ,29.6 ,29.1 ,,,,29.6 ,29.4 ,107.2 ,58.9 ,35.7 ,33.5 ,30.1 ,32.0 ,31.5 ,30.2 ,29.8 ,28.0 ,29.9 ,29.8 ,29.9 ,28.8 ,30.2 ,52.3 ,37.5 ,40.8 ,31.9 ,0.1317 ,32.2 ,32.2 ,3.09 ,20.0 ,0.00 ,0.00 ,14.5 ,22.0 ,22.0 ,,0.01 ,1.97 ,0.61 ,0.63 ,""
2012/5/2 11:00,DS,-1.43 ,-0.003 ,30.6 ,29.5 ,29.7 ,29.0 ,29.4 ,29.6 ,29.2 ,,,,29.6 ,29.4 ,107.1 ,59.0 ,35.8 ,33.6 ,30.1 ,32.1 ,31.5 ,30.3 ,29.9 ,28.0 ,30.0 ,29.8 ,30.0 ,28.9 ,30.3 ,52.4 ,37.6 ,40.9 ,32.0 ,0.1316 ,32.2 ,32.2 ,3.09 ,20.0 ,0.00 ,0.00 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.99 ,0.61 ,0.63 ,""
2012/5/2 17:00,DS,-1.41 ,-0.003 ,30.6 ,29.5 ,29.7 ,29.0 ,29.4 ,29.7 ,29.2 ,,,,29.7 ,29.5 ,107.0 ,59.1 ,35.8 ,33.7 ,30.2 ,32.2 ,31.6 ,30.3 ,30.0 ,28.1 ,30.0 ,29.9 ,30.1 ,29.0 ,30.4 ,52.5 ,37.7 ,41.0 ,32.1 ,0.1315 ,32.3 ,32.2 ,3.09 ,20.5 ,0.00 ,0.00 ,14.4 ,22.0 ,22.5 ,,0.01 ,2.03 ,0.61 ,0.63 ,""
2012/5/2 23:00,DS,-1.40 ,-0.003 ,30.8 ,29.7 ,29.8 ,29.2 ,29.5 ,29.8 ,29.3 ,,,,29.7 ,29.6 ,106.8 ,59.4 ,35.8 ,33.7 ,30.3 ,32.3 ,31.7 ,30.4 ,30.1 ,28.2 ,30.1 ,30.0 ,30.2 ,29.1 ,30.6 ,52.6 ,37.8 ,41.1 ,32.1 ,0.1313 ,32.3 ,32.2 ,3.09 ,20.5 ,0.00 ,0.00 ,14.4 ,22.0 ,22.5 ,,0.01 ,2.13 ,0.61 ,0.63 ,""
2012/5/3 5:00,DS,-1.38 ,-0.003 ,30.9 ,29.8 ,29.9 ,29.3 ,29.6 ,29.9 ,29.4 ,,,,29.8 ,29.6 ,106.2 ,59.2 ,35.9 ,33.8 ,30.3 ,32.3 ,31.7 ,30.5 ,30.1 ,28.3 ,30.2 ,30.0 ,30.2 ,29.2 ,30.6 ,52.7 ,37.9 ,41.1 ,32.2 ,0.1311 ,32.3 ,32.2 ,3.09 ,20.5 ,0.02 ,0.04 ,14.4 ,22.0 ,22.5 ,,0.01 ,2.43 ,0.61 ,0.63 ,""
2012/5/3 11:00,DS,-1.34 ,-0.003 ,30.9 ,29.9 ,30.0 ,29.4 ,29.6 ,29.9 ,29.4 ,,,,29.9 ,29.8 ,105.8 ,59.6 ,35.9 ,34.0 ,30.4 ,32.4 ,31.8 ,30.6 ,30.3 ,28.4 ,30.3 ,30.3 ,30.5 ,29.4 ,30.9 ,52.8 ,38.1 ,41.4 ,32.3 ,0.1307 ,32.3 ,32.3 ,3.09 ,20.5 ,0.05 ,0.08 ,14.4 ,22.0 ,22.5 ,,0.01 ,2.08 ,0.61 ,0.63 ,""
2012/5/3 17:00,DS,-1.30 ,-0.003 ,31.0 ,29.9 ,30.0 ,29.4 ,29.6 ,30.0 ,29.5 ,,,,29.9 ,29.7 ,105.2 ,59.7 ,36.0 ,34.0 ,30.5 ,32.5 ,31.8 ,30.6 ,30.3 ,28.4 ,30.3 ,30.2 ,30.4 ,29.3 ,30.8 ,53.0 ,38.1 ,41.4 ,32.4 ,0.1304 ,32.3 ,32.3 ,3.09 ,20.5 ,0.10 ,0.11 ,14.4 ,22.0 ,22.5 ,,0.01 ,2.05 ,0.61 ,0.63 ,""
2012/5/3 23:00,DS,-1.28 ,-0.003 ,31.1 ,30.0 ,30.1 ,29.4 ,29.7 ,30.1 ,29.6 ,,,,30.0 ,29.8 ,104.9 ,59.8 ,36.1 ,34.1 ,30.7 ,32.5 ,31.8 ,30.7 ,30.4 ,28.5 ,30.4 ,30.3 ,30.5 ,29.5 ,30.9 ,53.1 ,38.2 ,41.4 ,32.5 ,0.1300 ,32.3 ,32.3 ,3.09 ,20.5 ,0.12 ,0.14 ,14.4 ,22.0 ,22.5 ,,0.01 ,2.03 ,0.61 ,0.63 ,""
2012/5/4 5:00,DS,-1.36 ,-0.003 ,31.1 ,30.0 ,30.1 ,29.4 ,29.8 ,30.1 ,29.6 ,,,,30.0 ,29.8 ,104.6 ,59.8 ,36.1 ,34.1 ,30.7 ,32.5 ,31.8 ,30.7 ,30.4 ,28.4 ,30.4 ,30.3 ,30.5 ,29.4 ,30.8 ,53.1 ,38.3 ,41.5 ,32.5 ,0.1300 ,32.3 ,32.3 ,3.09 ,20.5 ,0.14 ,0.16 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.99 ,0.61 ,0.63 ,""
2012/5/4 11:00,DS,-1.35 ,-0.003 ,31.1 ,29.9 ,30.1 ,29.4 ,29.8 ,30.1 ,29.6 ,,,,30.1 ,29.9 ,104.5 ,59.8 ,36.2 ,34.2 ,30.8 ,32.6 ,31.9 ,30.7 ,30.4 ,28.4 ,30.4 ,30.3 ,30.5 ,29.4 ,30.9 ,53.2 ,38.3 ,41.4 ,32.5 ,0.1300 ,32.4 ,32.3 ,3.09 ,20.5 ,0.13 ,0.14 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.97 ,0.61 ,0.63 ,""
2012/5/4 17:00,DS,-1.34 ,-0.003 ,31.2 ,30.0 ,30.2 ,29.5 ,29.9 ,30.2 ,29.7 ,,,,30.1 ,29.9 ,104.5 ,59.9 ,36.3 ,34.3 ,30.8 ,32.6 ,32.0 ,30.8 ,30.5 ,28.5 ,30.5 ,30.4 ,30.6 ,29.5 ,31.0 ,53.3 ,38.4 ,41.6 ,32.7 ,0.1300 ,32.4 ,32.3 ,3.09 ,20.5 ,0.12 ,0.14 ,14.4 ,22.0 ,22.5 ,,0.01 ,2.01 ,0.61 ,0.63 ,""
2012/5/4 23:00,DS,-1.35 ,-0.003 ,31.2 ,30.0 ,30.1 ,29.5 ,30.0 ,30.3 ,29.7 ,,,,30.2 ,30.1 ,104.6 ,60.0 ,36.3 ,34.3 ,30.9 ,32.7 ,32.0 ,30.9 ,30.6 ,28.5 ,30.5 ,30.5 ,30.7 ,29.6 ,31.1 ,53.5 ,38.6 ,41.8 ,32.7 ,0.1301 ,32.4 ,32.4 ,2.98 ,20.5 ,0.10 ,0.12 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.99 ,0.61 ,0.63 ,""
2012/5/5 5:00,DS,-1.36 ,-0.003 ,31.4 ,30.1 ,30.2 ,29.6 ,30.0 ,30.3 ,29.8 ,,,,30.3 ,30.1 ,104.8 ,60.0 ,36.4 ,34.4 ,31.0 ,32.8 ,32.1 ,30.9 ,30.7 ,28.5 ,30.6 ,30.5 ,30.7 ,29.6 ,31.2 ,53.6 ,38.7 ,41.9 ,32.9 ,0.1302 ,32.4 ,32.4 ,2.98 ,21.0 ,0.09 ,0.11 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.97 ,0.61 ,0.63 ,""
2012/5/5 11:00,DS,-1.39 ,-0.003 ,31.3 ,30.1 ,30.2 ,29.5 ,30.0 ,30.3 ,29.7 ,,,,30.3 ,30.1 ,105.2 ,60.0 ,36.5 ,34.4 ,31.0 ,32.8 ,32.1 ,31.0 ,30.8 ,28.5 ,30.6 ,30.5 ,30.7 ,29.6 ,31.2 ,53.7 ,38.8 ,42.1 ,33.0 ,0.1306 ,32.4 ,32.4 ,2.98 ,21.0 ,0.07 ,0.09 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.96 ,0.61 ,0.63 ,""
2012/5/5 17:00,DS,-1.40 ,-0.003 ,31.4 ,30.3 ,30.4 ,29.7 ,30.0 ,30.4 ,29.9 ,,,,30.3 ,30.1 ,105.3 ,60.4 ,36.5 ,34.5 ,31.0 ,32.9 ,32.2 ,31.0 ,30.8 ,28.6 ,30.7 ,30.6 ,30.8 ,29.7 ,31.3 ,53.8 ,39.2 ,42.4 ,33.1 ,0.1308 ,32.4 ,32.4 ,2.98 ,21.5 ,0.06 ,0.08 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.94 ,0.61 ,0.63 ,""
2012/5/5 23:00,DS,-1.43 ,-0.003 ,31.5 ,30.3 ,30.4 ,29.8 ,30.2 ,30.5 ,30.0 ,,,,30.4 ,30.2 ,105.9 ,60.3 ,36.6 ,34.6 ,31.1 ,33.1 ,32.3 ,31.1 ,31.0 ,28.6 ,30.7 ,30.7 ,30.9 ,29.8 ,31.4 ,54.1 ,39.3 ,42.8 ,33.2 ,0.1311 ,32.4 ,32.4 ,2.88 ,21.5 ,0.05 ,0.07 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.93 ,0.61 ,0.63 ,""
2012/5/6 5:00,DS,-1.44 ,-0.003 ,31.6 ,30.4 ,30.5 ,29.9 ,30.2 ,30.5 ,30.0 ,,,,30.5 ,30.3 ,105.9 ,60.3 ,36.8 ,34.7 ,31.1 ,33.2 ,32.3 ,31.1 ,31.0 ,28.6 ,30.8 ,30.8 ,31.0 ,29.8 ,31.4 ,54.3 ,39.5 ,42.8 ,33.4 ,0.1312 ,32.4 ,32.4 ,2.88 ,21.5 ,0.04 ,0.06 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.93 ,0.61 ,0.63 ,""
2012/5/6 11:00,DS,-1.42 ,-0.003 ,31.6 ,30.4 ,30.5 ,29.9 ,30.2 ,30.5 ,30.0 ,,,,30.4 ,30.3 ,105.9 ,60.6 ,36.9 ,34.8 ,31.1 ,33.1 ,32.3 ,31.1 ,31.1 ,28.6 ,30.8 ,30.9 ,31.0 ,29.8 ,31.6 ,54.6 ,39.7 ,43.3 ,33.4 ,0.1312 ,32.5 ,32.4 ,2.88 ,21.5 ,0.03 ,0.05 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.97 ,0.61 ,0.63 ,""
2012/5/6 17:00,DS,-1.42 ,-0.003 ,31.6 ,30.4 ,30.5 ,29.9 ,30.2 ,30.6 ,30.1 ,,,,30.5 ,30.3 ,105.8 ,60.5 ,37.0 ,34.9 ,31.2 ,33.2 ,32.4 ,31.2 ,31.3 ,28.7 ,30.9 ,31.0 ,31.1 ,29.9 ,31.6 ,54.7 ,39.9 ,43.3 ,33.4 ,0.1312 ,32.5 ,32.4 ,2.78 ,21.5 ,0.02 ,0.04 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.96 ,0.61 ,0.63 ,""
2012/5/6 23:00,DS,-1.46 ,-0.003 ,31.6 ,30.5 ,30.5 ,29.9 ,30.3 ,30.6 ,30.1 ,,,,30.5 ,30.3 ,106.2 ,60.7 ,37.1 ,34.9 ,31.2 ,33.2 ,32.5 ,31.3 ,31.4 ,28.6 ,30.9 ,31.0 ,31.1 ,29.9 ,31.7 ,54.8 ,40.0 ,43.4 ,33.6 ,0.1315 ,32.5 ,32.5 ,2.78 ,21.5 ,0.01 ,0.03 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.94 ,0.61 ,0.63 ,""
2012/5/7 5:00,DS,-1.48 ,-0.003 ,31.7 ,30.5 ,30.6 ,30.0 ,30.3 ,30.6 ,30.1 ,,,,30.5 ,30.3 ,106.3 ,60.6 ,37.1 ,35.1 ,31.2 ,33.2 ,32.4 ,31.3 ,31.3 ,28.5 ,30.9 ,31.0 ,31.2 ,29.9 ,31.7 ,55.0 ,40.2 ,43.7 ,33.7 ,0.1316 ,32.5 ,32.5 ,2.78 ,21.5 ,0.01 ,0.03 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.92 ,0.61 ,0.63 ,""
2012/5/7 11:00,DS,-1.46 ,-0.003 ,31.7 ,30.5 ,30.6 ,29.9 ,30.3 ,30.6 ,30.1 ,,,,30.5 ,30.3 ,106.3 ,61.0 ,37.2 ,35.1 ,31.2 ,33.3 ,32.5 ,31.2 ,31.5 ,28.5 ,30.9 ,31.0 ,31.1 ,29.8 ,31.8 ,55.2 ,40.4 ,43.8 ,33.7 ,0.1315 ,32.5 ,32.5 ,2.67 ,21.0 ,0.00 ,0.02 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.92 ,0.61 ,0.63 ,""
2012/5/7 17:00,DS,-1.45 ,-0.003 ,31.7 ,30.4 ,30.5 ,29.9 ,30.3 ,30.6 ,30.1 ,,,,30.6 ,30.4 ,106.5 ,61.0 ,37.4 ,35.3 ,31.2 ,33.3 ,32.6 ,31.3 ,31.6 ,28.6 ,31.0 ,31.1 ,31.3 ,30.0 ,31.9 ,55.5 ,40.9 ,44.3 ,33.8 ,0.1316 ,32.5 ,32.5 ,2.67 ,20.5 ,0.00 ,0.02 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.92 ,0.61 ,0.63 ,""
2012/5/7 23:00,DS,-1.46 ,-0.003 ,31.8 ,30.6 ,30.7 ,30.2 ,30.5 ,30.8 ,30.3 ,,,,30.7 ,30.5 ,106.3 ,61.2 ,37.6 ,35.5 ,31.3 ,33.5 ,32.7 ,31.4 ,31.8 ,28.6 ,31.1 ,31.2 ,31.4 ,30.0 ,32.0 ,55.9 ,41.5 ,44.8 ,33.8 ,0.1317 ,32.6 ,32.5 ,2.67 ,20.5 ,0.00 ,0.01 ,14.4 ,22.0 ,22.5 ,,0.01 ,1.92 ,0.61 ,0.63 ,""
2012/5/8 5:00,DS,-1.46 ,-0.003 ,31.9 ,30.7 ,30.8 ,30.2 ,30.5 ,30.8 ,30.4 ,,,,30.7 ,30.5 ,106.3 ,61.3 ,37.7 ,35.6 ,31.3 ,33.6 ,32.7 ,31.4 ,31.8 ,28.6 ,31.1 ,31.2 ,31.4 ,30.1 ,32.1 ,56.1 ,41.8 ,45.0 ,33.9 ,0.1317 ,32.6 ,32.5 ,2.67 ,20.5 ,0.00 ,0.01 ,14.4 ,22.0 ,23.0 ,,0.01 ,1.92 ,0.61 ,0.63 ,""
2012/5/8 11:00,DS,-1.45 ,-0.003 ,31.9 ,30.7 ,30.8 ,30.2 ,30.5 ,30.8 ,30.3 ,,,,30.7 ,30.5 ,106.5 ,61.5 ,37.8 ,35.6 ,31.3 ,33.6 ,32.7 ,31.4 ,31.9 ,28.5 ,31.1 ,31.1 ,31.4 ,30.1 ,32.2 ,56.2 ,42.0 ,45.2 ,33.9 ,0.1317 ,32.6 ,32.6 ,2.67 ,20.5 ,0.00 ,0.00 ,14.4 ,22.0 ,23.0 ,,0.01 ,1.97 ,0.61 ,0.63 ,""
2012/5/8 17:00,DS,-1.43 ,-0.003 ,31.9 ,30.6 ,30.6 ,30.0 ,30.5 ,30.7 ,30.3 ,,,,30.8 ,30.6 ,106.2 ,61.3 ,37.8 ,35.7 ,31.4 ,33.6 ,32.8 ,31.5 ,32.0 ,28.6 ,31.1 ,31.2 ,31.5 ,30.2 ,32.2 ,56.3 ,42.0 ,45.1 ,34.1 ,0.1317 ,32.6 ,32.6 ,2.57 ,20.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.97 ,0.61 ,0.63 ,""
2012/5/8 23:00,DS,-1.45 ,-0.003 ,32.0 ,30.7 ,30.8 ,30.2 ,30.6 ,30.9 ,30.4 ,,,,30.9 ,30.6 ,106.5 ,61.5 ,37.8 ,35.8 ,31.5 ,33.7 ,32.8 ,31.5 ,32.0 ,28.6 ,31.2 ,31.2 ,31.5 ,30.3 ,32.3 ,56.4 ,42.1 ,45.2 ,34.2 ,0.1318 ,32.6 ,32.6 ,2.57 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.96 ,0.60 ,0.63 ,""
2012/5/9 5:00,DS,-1.46 ,-0.003 ,31.9 ,30.7 ,30.7 ,30.1 ,30.5 ,30.8 ,30.3 ,,,,31.0 ,30.7 ,106.6 ,61.3 ,37.8 ,35.7 ,31.4 ,33.6 ,32.8 ,31.5 ,32.0 ,28.7 ,31.2 ,31.2 ,31.5 ,30.2 ,32.1 ,56.1 ,41.8 ,44.9 ,34.1 ,0.1319 ,32.6 ,32.6 ,2.57 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.95 ,0.60 ,0.63 ,""
2012/5/9 11:00,DS,-1.45 ,-0.003 ,32.0 ,30.8 ,30.9 ,30.3 ,30.6 ,30.9 ,30.5 ,,,,30.9 ,30.6 ,106.6 ,61.5 ,37.7 ,35.6 ,31.4 ,33.6 ,32.8 ,31.5 ,32.0 ,28.7 ,31.2 ,31.2 ,31.5 ,30.3 ,32.3 ,56.1 ,41.7 ,44.7 ,33.9 ,0.1319 ,32.7 ,32.6 ,2.56 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.94 ,0.60 ,0.63 ,""
2012/5/9 17:00,DS,-1.45 ,-0.003 ,32.1 ,30.8 ,30.8 ,30.3 ,30.7 ,31.0 ,30.5 ,,,,30.9 ,30.7 ,106.5 ,61.5 ,37.7 ,35.7 ,31.5 ,33.8 ,32.9 ,31.6 ,32.0 ,28.7 ,31.3 ,31.3 ,31.6 ,30.5 ,32.3 ,56.1 ,41.9 ,45.0 ,34.0 ,0.1319 ,32.7 ,32.7 ,2.46 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.94 ,0.60 ,0.63 ,""
2012/5/9 23:00,DS,-1.46 ,-0.003 ,32.1 ,30.9 ,31.0 ,30.4 ,30.7 ,31.0 ,30.5 ,,,,30.9 ,30.8 ,106.6 ,61.4 ,37.8 ,35.8 ,31.6 ,33.8 ,32.9 ,31.7 ,32.0 ,28.8 ,31.3 ,31.3 ,31.6 ,30.4 ,32.3 ,56.4 ,41.8 ,44.9 ,34.0 ,0.1319 ,32.7 ,32.7 ,2.46 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.93 ,0.60 ,0.63 ,""
2012/5/10 5:00,DS,-1.46 ,-0.003 ,32.2 ,30.9 ,30.9 ,30.4 ,30.7 ,31.0 ,30.5 ,,,,31.0 ,30.7 ,106.6 ,61.5 ,37.8 ,35.8 ,31.6 ,33.8 ,32.9 ,31.6 ,32.0 ,28.8 ,31.3 ,31.4 ,31.6 ,30.4 ,32.3 ,56.2 ,41.9 ,44.9 ,34.1 ,0.1320 ,32.7 ,32.7 ,2.46 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.92 ,0.60 ,0.63 ,""
2012/5/10 11:00,DS,-1.44 ,-0.003 ,32.1 ,30.9 ,30.9 ,30.4 ,30.7 ,31.0 ,30.5 ,,,,31.0 ,30.8 ,106.3 ,61.4 ,37.9 ,35.6 ,31.6 ,33.8 ,32.9 ,31.6 ,32.0 ,28.8 ,31.3 ,31.3 ,31.6 ,30.3 ,32.2 ,56.1 ,41.8 ,44.9 ,34.0 ,0.1319 ,32.8 ,32.7 ,2.46 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.91 ,0.60 ,0.63 ,""
2012/5/10 17:00,DS,-1.43 ,-0.003 ,32.2 ,30.9 ,30.9 ,30.4 ,30.7 ,31.0 ,30.5 ,,,,31.0 ,30.8 ,106.1 ,61.5 ,38.0 ,35.8 ,31.7 ,33.9 ,32.9 ,31.6 ,32.2 ,28.9 ,31.4 ,31.5 ,31.8 ,30.5 ,32.5 ,56.3 ,42.0 ,45.0 ,34.2 ,0.1318 ,32.8 ,32.8 ,2.46 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.90 ,0.60 ,0.63 ,""
2012/5/10 23:00,DS,-1.43 ,-0.003 ,32.1 ,30.8 ,30.8 ,30.3 ,30.7 ,31.0 ,30.5 ,,,,31.0 ,30.8 ,106.1 ,61.5 ,38.1 ,35.8 ,31.7 ,33.9 ,32.9 ,31.6 ,32.2 ,29.0 ,31.4 ,31.6 ,31.8 ,30.5 ,32.5 ,56.2 ,41.9 ,44.9 ,34.2 ,0.1318 ,32.8 ,32.7 ,2.46 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.90 ,0.60 ,0.63 ,""
2012/5/11 5:00,DS,-1.43 ,-0.003 ,32.2 ,30.8 ,30.8 ,30.3 ,30.7 ,31.0 ,30.5 ,,,,31.0 ,30.8 ,106.0 ,61.5 ,38.0 ,35.8 ,31.7 ,33.8 ,32.9 ,31.6 ,32.2 ,28.8 ,31.4 ,31.6 ,31.7 ,30.5 ,32.3 ,56.0 ,41.7 ,44.8 ,34.2 ,0.1318 ,32.8 ,32.8 ,2.46 ,20.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.90 ,0.60 ,0.63 ,""
2012/5/11 11:00,DS,-1.42 ,-0.003 ,32.1 ,30.7 ,30.7 ,30.2 ,30.7 ,31.0 ,30.4 ,,,,31.0 ,30.8 ,106.0 ,61.4 ,37.9 ,35.7 ,31.7 ,33.6 ,32.8 ,31.5 ,32.2 ,28.7 ,31.4 ,31.5 ,31.7 ,30.4 ,32.2 ,55.9 ,41.6 ,44.6 ,34.2 ,0.1318 ,32.8 ,32.8 ,2.46 ,20.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.90 ,0.60 ,0.63 ,""
2012/5/11 17:00,DS,-1.42 ,-0.003 ,32.2 ,30.9 ,30.9 ,30.4 ,30.6 ,31.0 ,30.5 ,,,,31.0 ,30.8 ,106.0 ,61.5 ,38.1 ,35.8 ,31.7 ,33.7 ,32.9 ,31.6 ,32.2 ,28.7 ,31.4 ,31.6 ,31.7 ,30.4 ,32.3 ,56.0 ,41.7 ,44.6 ,34.2 ,0.1318 ,32.8 ,32.8 ,2.36 ,20.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.90 ,0.60 ,0.63 ,""
2012/5/11 23:00,DS,-1.44 ,-0.003 ,32.2 ,30.8 ,30.8 ,30.3 ,30.7 ,31.0 ,30.5 ,,,,31.0 ,30.8 ,106.1 ,61.7 ,38.1 ,35.8 ,31.7 ,33.8 ,32.9 ,31.6 ,32.3 ,28.8 ,31.4 ,31.6 ,31.7 ,30.4 ,32.3 ,56.0 ,41.7 ,44.8 ,34.2 ,0.1320 ,32.8 ,32.8 ,2.36 ,20.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.90 ,0.60 ,0.63 ,""
2012/5/12 5:00,DS,-1.44 ,-0.003 ,32.2 ,30.9 ,30.9 ,30.4 ,30.7 ,31.0 ,30.5 ,,,,31.0 ,30.8 ,106.1 ,61.4 ,38.0 ,35.8 ,31.7 ,33.7 ,32.9 ,31.6 ,32.2 ,28.8 ,31.4 ,31.6 ,31.7 ,30.4 ,32.3 ,55.9 ,41.4 ,44.4 ,34.2 ,0.1320 ,32.8 ,32.8 ,2.36 ,20.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.89 ,0.60 ,0.63 ,""
2012/5/12 11:00,DS,-1.43 ,-0.003 ,32.1 ,30.8 ,30.7 ,30.2 ,30.7 ,31.0 ,30.5 ,,,,31.0 ,30.8 ,106.0 ,61.4 ,37.9 ,35.7 ,31.7 ,33.7 ,32.8 ,31.5 ,32.2 ,28.7 ,31.4 ,31.6 ,31.7 ,30.4 ,32.2 ,55.8 ,41.4 ,44.5 ,34.2 ,0.1319 ,32.9 ,32.8 ,2.36 ,20.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.86 ,0.60 ,0.63 ,""
2012/5/12 17:00,DS,-1.42 ,-0.003 ,32.1 ,30.7 ,30.7 ,30.2 ,30.6 ,30.9 ,30.4 ,,,,31.0 ,30.8 ,106.0 ,61.2 ,37.9 ,35.6 ,31.7 ,33.7 ,32.9 ,31.6 ,32.2 ,28.7 ,31.4 ,31.5 ,31.7 ,30.3 ,32.1 ,55.6 ,41.2 ,44.3 ,34.1 ,0.1318 ,32.9 ,32.8 ,2.36 ,20.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.86 ,0.60 ,0.63 ,""
2012/5/12 23:00,DS,-1.45 ,-0.003 ,32.1 ,30.7 ,30.7 ,30.2 ,30.6 ,30.9 ,30.4 ,,,,30.9 ,30.8 ,106.2 ,61.3 ,37.8 ,35.6 ,31.6 ,33.6 ,32.8 ,31.5 ,32.2 ,28.7 ,31.4 ,31.6 ,31.7 ,30.4 ,32.2 ,55.6 ,41.2 ,44.2 ,34.0 ,0.1320 ,32.9 ,32.8 ,2.25 ,20.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.86 ,0.60 ,0.63 ,""
2012/5/13 5:00,DS,-1.46 ,-0.003 ,32.2 ,30.8 ,30.8 ,30.2 ,30.6 ,30.9 ,30.4 ,,,,30.9 ,30.7 ,106.5 ,61.3 ,37.8 ,35.6 ,31.6 ,33.6 ,32.7 ,31.5 ,32.1 ,28.6 ,31.4 ,31.5 ,31.6 ,30.3 ,32.2 ,55.5 ,41.1 ,44.1 ,34.0 ,0.1322 ,32.9 ,32.9 ,2.25 ,20.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.85 ,0.60 ,0.63 ,""
2012/5/13 11:00,DS,-1.46 ,-0.003 ,32.1 ,30.6 ,30.5 ,30.0 ,30.5 ,30.8 ,30.2 ,,,,30.8 ,30.6 ,106.6 ,61.1 ,37.7 ,35.5 ,31.5 ,33.6 ,32.7 ,31.4 ,32.1 ,28.5 ,31.3 ,31.4 ,31.5 ,30.2 ,32.1 ,55.4 ,40.8 ,43.9 ,33.9 ,0.1322 ,32.9 ,32.8 ,2.15 ,20.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.84 ,0.60 ,0.63 ,""
2012/5/13 17:00,DS,-1.45 ,-0.003 ,32.1 ,30.7 ,30.7 ,30.2 ,30.6 ,30.9 ,30.4 ,,,,30.9 ,30.7 ,106.6 ,61.1 ,37.8 ,35.6 ,31.6 ,33.6 ,32.7 ,31.5 ,32.2 ,28.7 ,31.3 ,31.5 ,31.6 ,30.3 ,32.1 ,55.4 ,40.9 ,44.0 ,34.1 ,0.1322 ,32.9 ,32.9 ,2.15 ,20.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.86 ,0.60 ,0.63 ,""
2012/5/13 23:00,DS,-1.48 ,-0.003 ,32.3 ,30.9 ,30.9 ,30.4 ,30.6 ,31.0 ,30.5 ,,,,30.9 ,30.7 ,107.0 ,61.1 ,37.8 ,35.6 ,31.7 ,33.6 ,32.8 ,31.5 ,32.2 ,28.8 ,31.4 ,31.6 ,31.7 ,30.4 ,32.2 ,55.4 ,41.0 ,43.9 ,34.0 ,0.1324 ,32.9 ,32.9 ,2.15 ,20.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.84 ,0.60 ,0.63 ,""
2012/5/14 5:00,DS,-1.50 ,-0.003 ,32.3 ,30.9 ,30.8 ,30.4 ,30.7 ,31.0 ,30.5 ,,,,31.0 ,30.8 ,107.0 ,61.1 ,37.7 ,35.6 ,31.7 ,33.6 ,32.8 ,31.5 ,32.2 ,28.8 ,31.4 ,31.6 ,31.7 ,30.5 ,32.3 ,55.4 ,41.0 ,44.0 ,33.9 ,0.1326 ,32.9 ,32.9 ,2.15 ,20.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.84 ,0.60 ,0.63 ,""
2012/5/14 11:00,DS,-1.51 ,-0.003 ,32.2 ,30.6 ,30.5 ,30.1 ,30.6 ,30.9 ,30.4 ,,,,31.0 ,30.7 ,107.2 ,60.8 ,37.6 ,35.6 ,31.7 ,33.7 ,32.9 ,31.7 ,32.3 ,28.8 ,31.5 ,31.6 ,31.7 ,30.5 ,32.1 ,55.3 ,40.9 ,43.9 ,33.9 ,0.1326 ,32.9 ,32.9 ,2.15 ,20.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.83 ,0.60 ,0.63 ,""
2012/5/14 17:00,DS,-1.48 ,-0.003 ,32.2 ,30.8 ,30.8 ,30.4 ,30.6 ,30.9 ,30.5 ,,,,30.9 ,30.7 ,107.1 ,60.9 ,37.4 ,35.4 ,31.5 ,33.6 ,32.7 ,31.5 ,32.2 ,28.8 ,31.4 ,31.5 ,31.6 ,30.3 ,32.1 ,55.2 ,40.7 ,43.7 ,33.7 ,0.1325 ,32.9 ,32.9 ,2.15 ,20.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.83 ,0.60 ,0.63 ,""
2012/5/14 23:00,DS,-1.48 ,-0.003 ,32.3 ,30.9 ,30.8 ,30.5 ,30.7 ,31.1 ,30.6 ,,,,31.0 ,30.8 ,107.0 ,61.0 ,37.5 ,35.5 ,31.6 ,33.6 ,32.8 ,31.6 ,32.3 ,28.8 ,31.4 ,31.6 ,31.6 ,30.4 ,32.3 ,55.2 ,40.8 ,43.8 ,33.8 ,0.1325 ,32.9 ,32.9 ,2.05 ,20.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.83 ,0.60 ,0.63 ,""
2012/5/15 5:00,DS,-1.46 ,-0.003 ,32.4 ,31.0 ,30.9 ,30.5 ,30.8 ,31.1 ,30.7 ,,,,31.0 ,30.8 ,106.8 ,60.8 ,37.6 ,35.5 ,31.7 ,33.7 ,32.8 ,31.7 ,32.3 ,28.9 ,31.5 ,31.6 ,31.7 ,30.4 ,32.2 ,55.2 ,40.7 ,43.7 ,33.8 ,0.1323 ,33.0 ,32.9 ,1.94 ,20.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.83 ,0.60 ,0.63 ,""
2012/5/15 11:00,DS,-1.44 ,-0.003 ,32.4 ,31.1 ,31.1 ,30.7 ,30.8 ,31.2 ,30.8 ,,,,31.1 ,30.9 ,106.6 ,60.7 ,37.5 ,35.5 ,31.6 ,33.7 ,32.8 ,31.6 ,32.4 ,29.0 ,31.6 ,31.8 ,31.8 ,30.7 ,32.4 ,55.2 ,40.8 ,43.7 ,33.8 ,0.1322 ,33.0 ,32.9 ,1.94 ,20.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.5 ,,0.01 ,1.82 ,0.60 ,0.63 ,""
2012/5/15 17:00,DS,-1.40 ,-0.003 ,32.4 ,31.0 ,30.9 ,30.5 ,30.8 ,31.2 ,30.7 ,,,,31.1 ,30.9 ,106.0 ,60.7 ,37.6 ,35.5 ,31.7 ,33.8 ,32.8 ,31.7 ,32.3 ,28.9 ,31.5 ,31.6 ,31.7 ,30.5 ,32.3 ,55.2 ,40.7 ,43.7 ,33.8 ,0.1319 ,33.0 ,32.9 ,1.94 ,20.0 ,0.00 ,0.00 ,14.2 ,22.0 ,23.5 ,,0.01 ,1.82 ,0.60 ,0.63 ,""
2012/5/15 23:00,DS,-1.38 ,-0.003 ,32.4 ,31.0 ,31.0 ,30.6 ,30.9 ,31.2 ,30.8 ,,,,31.1 ,30.9 ,105.5 ,60.9 ,37.6 ,35.5 ,31.7 ,33.8 ,32.9 ,31.7 ,32.4 ,29.0 ,31.5 ,31.7 ,31.8 ,30.5 ,32.4 ,55.2 ,40.8 ,43.7 ,33.8 ,0.1316 ,33.0 ,33.0 ,1.94 ,20.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.5 ,,0.01 ,1.81 ,0.60 ,0.63 ,""
2012/5/16 5:00,DS,-1.35 ,-0.003 ,32.5 ,31.1 ,31.0 ,30.5 ,30.9 ,31.3 ,30.8 ,,,,31.2 ,31.0 ,105.2 ,60.9 ,37.6 ,35.6 ,31.8 ,33.9 ,32.9 ,31.8 ,32.4 ,29.1 ,31.6 ,31.8 ,31.8 ,30.6 ,32.4 ,55.1 ,40.8 ,43.7 ,33.8 ,0.1314 ,33.0 ,33.0 ,1.94 ,20.5 ,0.01 ,0.03 ,14.2 ,22.0 ,23.5 ,,0.01 ,1.81 ,0.60 ,0.63 ,""
2012/5/16 11:00,DS,-1.36 ,-0.003 ,32.5 ,31.1 ,31.0 ,30.6 ,30.9 ,31.3 ,30.9 ,,,,31.2 ,31.0 ,105.3 ,60.8 ,37.6 ,35.5 ,31.8 ,33.8 ,32.9 ,31.8 ,32.4 ,29.2 ,31.6 ,31.8 ,31.9 ,30.7 ,32.4 ,55.1 ,40.6 ,43.5 ,33.8 ,0.1314 ,33.0 ,33.0 ,1.94 ,20.5 ,0.00 ,0.02 ,14.2 ,22.0 ,23.5 ,,0.01 ,1.81 ,0.60 ,0.63 ,""
2012/5/16 17:00,DS,-1.36 ,-0.003 ,32.4 ,31.1 ,31.0 ,30.6 ,30.9 ,31.3 ,30.8 ,,,,31.2 ,31.0 ,105.4 ,60.7 ,37.6 ,35.6 ,31.9 ,34.0 ,33.0 ,31.8 ,32.5 ,29.2 ,31.7 ,31.9 ,31.9 ,30.7 ,32.4 ,55.1 ,40.6 ,43.5 ,33.8 ,0.1315 ,33.0 ,33.0 ,4.22 ,21.0 ,0.00 ,0.02 ,14.2 ,22.0 ,23.5 ,,0.01 ,1.81 ,0.60 ,0.63 ,""
2012/5/16 23:00,DS,-1.38 ,-0.003 ,32.5 ,31.2 ,31.1 ,30.8 ,31.0 ,31.4 ,30.9 ,,,,31.2 ,31.0 ,105.8 ,60.7 ,37.6 ,35.6 ,32.0 ,34.0 ,33.0 ,31.9 ,32.5 ,29.3 ,31.7 ,31.9 ,31.9 ,30.7 ,32.4 ,55.1 ,40.7 ,43.5 ,33.8 ,0.1317 ,33.0 ,33.0 ,4.22 ,21.5 ,0.00 ,0.02 ,14.2 ,22.0 ,23.5 ,,0.01 ,1.81 ,0.60 ,0.63 ,""
2012/5/17 5:00,DS,-1.39 ,-0.003 ,32.6 ,31.3 ,31.2 ,30.8 ,31.1 ,31.4 ,31.0 ,,,,31.3 ,31.1 ,105.9 ,60.7 ,37.6 ,35.6 ,32.0 ,34.1 ,33.0 ,31.9 ,32.6 ,29.4 ,31.8 ,31.9 ,32.1 ,30.8 ,32.5 ,55.1 ,40.7 ,43.5 ,33.8 ,0.1318 ,33.1 ,33.0 ,4.22 ,22.0 ,0.00 ,0.02 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.81 ,0.60 ,0.63 ,""
2012/5/17 11:00,DS,-1.39 ,-0.003 ,32.6 ,31.3 ,31.2 ,30.8 ,31.1 ,31.4 ,30.9 ,,,,31.4 ,31.2 ,105.9 ,60.6 ,37.6 ,35.6 ,32.0 ,34.1 ,33.1 ,32.0 ,32.6 ,29.4 ,31.8 ,32.0 ,32.0 ,30.8 ,32.5 ,55.1 ,40.6 ,43.5 ,33.8 ,0.1318 ,33.1 ,33.0 ,4.22 ,22.0 ,0.00 ,0.02 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.81 ,0.60 ,0.63 ,""
2012/5/17 17:00,DS,-1.37 ,-0.003 ,32.6 ,31.3 ,31.2 ,30.8 ,31.1 ,31.4 ,31.0 ,,,,31.4 ,31.2 ,105.6 ,60.6 ,37.6 ,35.7 ,32.1 ,34.1 ,33.1 ,32.0 ,32.6 ,29.5 ,31.9 ,32.0 ,32.1 ,30.9 ,32.6 ,55.0 ,40.5 ,43.3 ,33.8 ,0.1318 ,33.1 ,33.0 ,4.22 ,22.0 ,0.00 ,0.02 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.81 ,0.60 ,0.63 ,""
2012/5/17 23:00,DS,-1.38 ,-0.003 ,32.7 ,31.3 ,31.3 ,30.8 ,31.3 ,31.5 ,31.0 ,,,,31.4 ,31.2 ,105.7 ,60.4 ,37.6 ,35.7 ,32.1 ,34.2 ,33.1 ,32.0 ,32.6 ,29.5 ,31.9 ,32.1 ,32.1 ,30.9 ,32.6 ,55.0 ,40.5 ,43.3 ,33.8 ,0.1318 ,33.1 ,33.0 ,4.22 ,22.0 ,0.00 ,0.02 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.79 ,0.60 ,0.63 ,""
2012/5/18 5:00,DS,-1.37 ,-0.003 ,32.7 ,31.4 ,31.3 ,30.9 ,31.2 ,31.5 ,31.1 ,,,,31.4 ,31.2 ,105.7 ,60.4 ,37.6 ,35.6 ,32.2 ,34.2 ,33.1 ,32.0 ,32.6 ,29.6 ,31.9 ,32.1 ,32.1 ,30.9 ,32.6 ,54.8 ,40.5 ,43.2 ,33.8 ,0.1318 ,33.1 ,33.1 ,4.22 ,22.0 ,0.00 ,0.01 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.79 ,0.60 ,0.63 ,""
2012/5/18 11:00,DS,-1.38 ,-0.003 ,32.7 ,31.3 ,31.3 ,30.8 ,31.1 ,31.5 ,31.0 ,,,,31.4 ,31.2 ,105.6 ,60.2 ,37.6 ,35.6 ,32.1 ,34.2 ,33.1 ,32.0 ,32.5 ,29.5 ,31.9 ,32.1 ,32.1 ,30.9 ,32.5 ,54.7 ,40.4 ,43.1 ,33.8 ,0.1318 ,33.1 ,33.1 ,4.22 ,22.0 ,0.00 ,0.01 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.79 ,0.60 ,0.63 ,""
2012/5/18 17:00,DS,-1.39 ,-0.003 ,32.6 ,31.3 ,31.2 ,30.8 ,31.1 ,31.4 ,30.9 ,,,,31.4 ,31.2 ,106.0 ,60.3 ,37.5 ,35.6 ,32.0 ,34.1 ,33.0 ,31.9 ,32.4 ,29.4 ,31.9 ,32.0 ,32.0 ,30.9 ,32.4 ,54.6 ,40.2 ,42.9 ,33.6 ,0.1319 ,33.1 ,33.1 ,4.22 ,22.0 ,0.00 ,0.01 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.78 ,0.60 ,0.63 ,""
2012/5/18 23:00,DS,-1.43 ,-0.003 ,32.6 ,31.2 ,31.2 ,30.7 ,31.1 ,31.5 ,31.0 ,,,,31.4 ,31.2 ,106.5 ,60.2 ,37.5 ,35.6 ,32.0 ,34.1 ,33.1 ,32.0 ,32.4 ,29.4 ,31.9 ,32.1 ,32.0 ,30.9 ,32.4 ,54.6 ,40.2 ,42.9 ,33.6 ,0.1322 ,33.1 ,33.1 ,4.22 ,22.0 ,0.00 ,0.01 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.78 ,0.60 ,0.63 ,""
2012/5/19 5:00,DS,-1.44 ,-0.003 ,32.7 ,31.3 ,31.3 ,30.8 ,31.1 ,31.4 ,30.9 ,,,,31.4 ,31.3 ,106.8 ,60.0 ,37.5 ,35.6 ,32.0 ,34.1 ,33.0 ,32.0 ,32.4 ,29.5 ,31.9 ,32.0 ,32.0 ,30.9 ,32.4 ,54.5 ,40.1 ,42.7 ,33.6 ,0.1324 ,33.1 ,33.1 ,4.22 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.77 ,0.60 ,0.63 ,""
2012/5/19 11:00,DS,-1.45 ,-0.003 ,32.7 ,31.3 ,31.3 ,30.9 ,31.1 ,31.5 ,31.0 ,,,,31.4 ,31.2 ,106.9 ,60.0 ,37.5 ,35.6 ,32.1 ,34.2 ,33.0 ,32.0 ,32.4 ,29.5 ,31.9 ,32.1 ,32.0 ,30.9 ,32.5 ,54.5 ,40.1 ,42.7 ,33.6 ,0.1326 ,33.1 ,33.1 ,4.22 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.77 ,0.60 ,0.62 ,""
2012/5/19 17:00,DS,-1.44 ,-0.003 ,32.7 ,31.3 ,31.3 ,30.8 ,31.1 ,31.5 ,31.0 ,,,,31.5 ,31.3 ,107.0 ,60.3 ,37.4 ,35.6 ,32.1 ,34.2 ,33.0 ,32.0 ,32.5 ,29.6 ,32.0 ,32.1 ,32.1 ,31.0 ,32.4 ,54.5 ,40.1 ,42.8 ,33.6 ,0.1326 ,33.1 ,33.1 ,4.22 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.77 ,0.60 ,0.63 ,""
2012/5/19 23:00,DS,-1.46 ,-0.003 ,32.8 ,31.4 ,31.4 ,30.9 ,31.3 ,31.6 ,31.1 ,,,,31.5 ,31.3 ,107.2 ,60.3 ,37.5 ,35.7 ,32.2 ,34.3 ,33.1 ,32.1 ,32.5 ,29.6 ,32.0 ,32.2 ,32.1 ,31.0 ,32.6 ,54.6 ,40.2 ,42.8 ,33.6 ,0.1328 ,33.1 ,33.1 ,4.12 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.77 ,0.60 ,0.63 ,""
2012/5/20 5:00,DS,-1.48 ,-0.003 ,32.8 ,31.4 ,31.4 ,31.0 ,31.3 ,31.6 ,31.2 ,,,,31.5 ,31.3 ,107.5 ,60.1 ,37.6 ,35.7 ,32.2 ,34.4 ,33.1 ,32.1 ,32.5 ,29.7 ,32.0 ,32.2 ,32.2 ,31.0 ,32.5 ,54.6 ,40.2 ,42.8 ,33.6 ,0.1328 ,33.2 ,33.1 ,4.12 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.77 ,0.60 ,0.62 ,""
2012/5/20 11:00,DS,-1.48 ,-0.003 ,32.8 ,31.5 ,31.4 ,31.0 ,31.3 ,31.6 ,31.1 ,,,,31.6 ,31.4 ,107.4 ,60.3 ,37.6 ,35.7 ,32.3 ,34.3 ,33.1 ,32.1 ,32.5 ,29.7 ,32.0 ,32.2 ,32.2 ,31.0 ,32.5 ,54.6 ,40.1 ,42.8 ,33.6 ,0.1329 ,33.2 ,33.1 ,4.12 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.77 ,0.60 ,0.62 ,""
2012/5/20 17:00,DS,-1.45 ,-0.003 ,32.9 ,31.5 ,31.5 ,31.1 ,31.4 ,31.7 ,31.2 ,,,,31.6 ,31.4 ,107.4 ,60.2 ,37.6 ,35.7 ,32.2 ,34.4 ,33.1 ,32.2 ,32.6 ,29.8 ,32.1 ,32.2 ,32.2 ,31.1 ,32.6 ,54.6 ,40.2 ,42.8 ,33.7 ,0.1328 ,33.2 ,33.2 ,4.12 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.77 ,0.60 ,0.62 ,""
2012/5/20 23:00,DS,-1.45 ,-0.003 ,32.9 ,31.6 ,31.6 ,31.2 ,31.4 ,31.8 ,31.3 ,,,,31.7 ,31.5 ,107.3 ,60.4 ,37.7 ,35.8 ,32.3 ,34.5 ,33.2 ,32.2 ,32.7 ,29.9 ,32.2 ,32.3 ,32.3 ,31.2 ,32.7 ,54.6 ,40.3 ,42.8 ,33.7 ,0.1329 ,33.2 ,33.2 ,4.12 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.77 ,0.60 ,0.62 ,""
2012/5/21 5:00,DS,-1.47 ,-0.003 ,32.9 ,31.6 ,31.6 ,31.2 ,31.5 ,31.8 ,31.4 ,,,,31.7 ,31.5 ,107.4 ,60.3 ,37.7 ,35.8 ,32.3 ,34.5 ,33.3 ,32.3 ,32.7 ,29.9 ,32.2 ,32.3 ,32.3 ,31.2 ,32.7 ,54.6 ,40.3 ,42.8 ,33.8 ,0.1330 ,33.2 ,33.2 ,4.12 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.77 ,0.60 ,0.62 ,""
2012/5/21 11:00,DS,-1.47 ,-0.003 ,33.1 ,31.7 ,31.7 ,31.2 ,31.5 ,31.8 ,31.4 ,,,,31.7 ,31.5 ,107.5 ,60.3 ,37.7 ,35.9 ,32.3 ,34.5 ,33.3 ,32.3 ,32.7 ,29.9 ,32.2 ,32.3 ,32.3 ,31.2 ,32.7 ,54.7 ,40.2 ,42.9 ,33.8 ,0.1331 ,33.2 ,33.2 ,4.12 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.76 ,0.60 ,0.62 ,""
2012/5/21 17:00,DS,-1.47 ,-0.003 ,33.1 ,31.8 ,31.7 ,31.3 ,31.5 ,31.8 ,31.4 ,,,,31.8 ,31.6 ,107.5 ,60.3 ,37.7 ,35.9 ,32.4 ,34.6 ,33.4 ,32.3 ,32.7 ,30.0 ,32.2 ,32.4 ,32.4 ,31.3 ,32.8 ,54.7 ,40.3 ,42.9 ,33.8 ,0.1330 ,33.3 ,33.2 ,4.12 ,21.5 ,0.00 ,0.00 ,14.1 ,22.0 ,23.0 ,,0.01 ,1.76 ,0.60 ,0.62 ,""
2012/5/21 23:00,DS,-1.48 ,-0.003 ,33.1 ,31.7 ,31.8 ,31.3 ,31.6 ,31.9 ,31.4 ,,,,31.8 ,31.6 ,107.7 ,60.2 ,37.7 ,35.9 ,32.4 ,34.5 ,33.4 ,32.4 ,32.8 ,30.0 ,32.3 ,32.4 ,32.4 ,31.3 ,32.8 ,54.6 ,40.3 ,42.8 ,33.8 ,0.1331 ,33.3 ,33.2 ,4.12 ,21.5 ,0.00 ,0.00 ,14.1 ,22.0 ,23.0 ,,0.01 ,1.76 ,0.60 ,0.62 ,""
2012/5/22 5:00,DS,-1.48 ,-0.003 ,33.1 ,31.8 ,31.7 ,31.3 ,31.6 ,31.9 ,31.4 ,,,,31.9 ,31.7 ,107.7 ,60.4 ,37.7 ,36.0 ,32.4 ,34.6 ,33.5 ,32.4 ,32.8 ,30.1 ,32.3 ,32.5 ,32.4 ,31.3 ,32.8 ,54.6 ,40.3 ,42.9 ,33.8 ,0.1331 ,33.3 ,33.2 ,4.12 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.76 ,0.60 ,0.62 ,""
2012/5/22 11:00,DS,-1.47 ,-0.003 ,33.1 ,31.7 ,31.7 ,31.2 ,31.6 ,31.9 ,31.4 ,,,,31.9 ,31.7 ,107.6 ,59.9 ,37.7 ,36.0 ,32.4 ,34.5 ,33.4 ,32.4 ,32.8 ,30.1 ,32.3 ,32.4 ,32.4 ,31.3 ,32.7 ,54.6 ,40.3 ,42.8 ,33.8 ,0.1331 ,33.3 ,33.3 ,4.12 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.0 ,,0.01 ,1.76 ,0.60 ,0.62 ,""
2012/5/22 17:00,DS,-1.46 ,-0.003 ,33.1 ,31.7 ,31.7 ,31.3 ,31.6 ,31.9 ,31.4 ,,,,31.9 ,31.7 ,107.5 ,59.8 ,37.7 ,36.0 ,32.5 ,34.5 ,33.5 ,32.4 ,32.8 ,30.1 ,32.3 ,32.4 ,32.4 ,31.4 ,32.9 ,54.6 ,40.2 ,42.7 ,33.8 ,0.1330 ,33.3 ,33.3 ,4.01 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.5 ,,0.01 ,1.76 ,0.60 ,0.62 ,""
2012/5/22 23:00,DS,-1.46 ,-0.003 ,33.1 ,31.7 ,31.7 ,31.2 ,31.5 ,31.9 ,31.4 ,,,,31.9 ,31.7 ,107.2 ,59.8 ,37.6 ,35.9 ,32.4 ,34.5 ,33.5 ,32.4 ,32.7 ,30.0 ,32.3 ,32.4 ,32.4 ,31.3 ,32.7 ,54.3 ,40.2 ,42.6 ,33.7 ,0.1331 ,33.3 ,33.3 ,4.01 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,23.5 ,,0.01 ,1.76 ,0.60 ,0.62 ,""
2012/5/23 5:00,DS,-1.43 ,-0.003 ,33.0 ,31.5 ,31.5 ,31.1 ,31.4 ,31.8 ,31.3 ,,,,31.8 ,31.6 ,106.9 ,60.0 ,37.5 ,35.8 ,32.3 ,34.3 ,33.3 ,32.2 ,32.6 ,30.0 ,32.2 ,32.3 ,32.3 ,31.2 ,32.7 ,54.0 ,40.1 ,42.6 ,33.6 ,0.1330 ,33.3 ,33.3 ,4.01 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,24.0 ,,0.01 ,1.75 ,0.60 ,0.62 ,""
2012/5/23 11:00,DS,-1.42 ,-0.003 ,33.1 ,31.7 ,31.6 ,31.1 ,31.4 ,31.8 ,31.3 ,,,,31.8 ,31.5 ,106.6 ,59.8 ,37.3 ,35.7 ,32.2 ,34.2 ,33.2 ,32.1 ,32.5 ,29.9 ,32.1 ,32.2 ,32.2 ,31.1 ,32.5 ,53.7 ,39.9 ,42.4 ,33.5 ,0.1330 ,33.3 ,33.3 ,4.01 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,24.0 ,,0.01 ,1.74 ,0.60 ,0.62 ,""
2012/5/23 17:00,DS,-1.41 ,-0.003 ,32.9 ,31.5 ,31.5 ,31.1 ,31.3 ,31.6 ,31.2 ,,,,31.7 ,31.4 ,106.5 ,59.5 ,37.3 ,35.6 ,32.2 ,34.1 ,33.1 ,32.1 ,32.5 ,29.8 ,32.0 ,32.2 ,32.1 ,31.0 ,32.4 ,53.5 ,39.7 ,42.2 ,33.4 ,0.1331 ,33.3 ,33.3 ,4.01 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,24.5 ,,0.01 ,1.73 ,0.60 ,0.62 ,""
2012/5/23 23:00,DS,-1.42 ,-0.003 ,32.9 ,31.5 ,31.5 ,31.0 ,31.3 ,31.6 ,31.1 ,,,,31.7 ,31.3 ,106.6 ,59.3 ,37.2 ,35.5 ,32.1 ,34.0 ,33.1 ,32.1 ,32.4 ,29.9 ,32.0 ,32.1 ,32.0 ,31.0 ,32.3 ,53.3 ,39.7 ,42.1 ,33.3 ,0.1331 ,33.4 ,33.3 ,4.01 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,24.5 ,,0.01 ,1.71 ,0.60 ,0.62 ,""
2012/5/24 5:00,DS,-1.43 ,-0.003 ,32.8 ,31.4 ,31.4 ,30.9 ,31.2 ,31.5 ,31.1 ,,,,31.6 ,31.3 ,106.6 ,59.0 ,37.1 ,35.4 ,32.0 ,33.9 ,32.9 ,31.9 ,32.3 ,29.7 ,31.9 ,32.0 ,32.0 ,31.0 ,32.2 ,53.1 ,39.6 ,42.0 ,33.2 ,0.1333 ,33.4 ,33.3 ,3.91 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,24.5 ,,0.01 ,1.71 ,0.60 ,0.62 ,""
2012/5/24 11:00,DS,-1.43 ,-0.003 ,32.6 ,31.2 ,31.2 ,30.7 ,31.1 ,31.4 ,30.9 ,,,,31.5 ,31.2 ,106.6 ,58.7 ,37.0 ,35.3 ,31.9 ,33.8 ,32.9 ,31.9 ,32.2 ,29.6 ,31.8 ,31.9 ,31.9 ,30.8 ,32.1 ,52.9 ,39.2 ,41.7 ,33.1 ,0.1335 ,33.4 ,33.3 ,3.91 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,25.0 ,,0.01 ,1.71 ,0.60 ,0.62 ,""
2012/5/24 17:00,DS,-1.41 ,-0.003 ,32.6 ,31.3 ,31.3 ,30.9 ,31.1 ,31.4 ,31.0 ,,,,31.5 ,31.2 ,106.5 ,58.8 ,36.9 ,35.3 ,31.9 ,33.7 ,32.8 ,31.9 ,32.2 ,29.6 ,31.8 ,31.9 ,31.9 ,30.9 ,32.2 ,52.8 ,39.2 ,41.6 ,33.0 ,0.1335 ,33.4 ,33.4 ,3.91 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,25.0 ,,0.01 ,1.71 ,0.60 ,0.62 ,""
2012/5/24 23:00,DS,-1.42 ,-0.003 ,32.6 ,31.3 ,31.4 ,30.9 ,31.1 ,31.4 ,31.1 ,,,,31.4 ,31.2 ,106.6 ,58.6 ,36.9 ,35.2 ,31.8 ,33.7 ,32.8 ,31.8 ,32.3 ,29.6 ,31.8 ,31.9 ,31.9 ,30.9 ,32.2 ,52.8 ,39.2 ,41.6 ,32.7 ,0.1337 ,33.4 ,33.4 ,3.91 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,25.0 ,,0.01 ,1.70 ,0.60 ,0.62 ,""
2012/5/25 5:00,DS,-1.42 ,-0.003 ,32.5 ,31.2 ,31.3 ,30.8 ,31.1 ,31.4 ,31.0 ,,,,31.4 ,31.1 ,106.6 ,58.5 ,36.8 ,35.2 ,31.8 ,33.6 ,32.7 ,31.7 ,32.2 ,29.7 ,31.8 ,31.9 ,31.9 ,30.9 ,32.2 ,52.6 ,39.2 ,41.5 ,32.5 ,0.1337 ,33.4 ,33.4 ,3.91 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,25.0 ,,0.01 ,1.70 ,0.60 ,0.62 ,""
2012/5/25 11:00,DS,-1.41 ,-0.003 ,32.5 ,31.2 ,31.3 ,30.8 ,31.0 ,31.3 ,30.9 ,,,,31.4 ,31.1 ,106.3 ,58.2 ,36.8 ,35.1 ,31.8 ,33.6 ,32.7 ,31.7 ,32.2 ,29.6 ,31.7 ,31.8 ,31.8 ,30.9 ,32.2 ,52.6 ,39.2 ,41.5 ,32.4 ,0.1337 ,33.4 ,33.4 ,3.91 ,21.0 ,0.00 ,0.00 ,14.2 ,22.0 ,25.0 ,,0.01 ,1.71 ,0.60 ,0.62 ,""
2012/5/25 17:00,DS,-1.40 ,-0.003 ,32.6 ,31.2 ,31.3 ,30.9 ,31.1 ,31.4 ,31.0 ,,,,31.4 ,31.1 ,106.3 ,58.0 ,36.9 ,35.0 ,31.9 ,33.7 ,32.8 ,31.8 ,32.2 ,29.6 ,31.7 ,31.8 ,31.8 ,30.8 ,31.9 ,52.7 ,39.2 ,41.5 ,32.4 ,0.1338 ,33.4 ,33.4 ,3.91 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,25.5 ,,0.01 ,1.83 ,0.60 ,0.62 ,""
2012/5/25 23:00,DS,-1.41 ,-0.003 ,32.6 ,31.3 ,31.3 ,30.9 ,31.1 ,31.4 ,31.0 ,,,,31.4 ,31.1 ,106.3 ,57.7 ,37.0 ,35.0 ,31.9 ,33.7 ,32.8 ,31.8 ,32.2 ,29.7 ,31.7 ,31.8 ,31.8 ,30.8 ,31.9 ,52.6 ,39.1 ,41.4 ,32.2 ,0.1340 ,33.4 ,33.4 ,3.91 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,25.5 ,,0.01 ,2.13 ,0.60 ,0.62 ,""
2012/5/26 5:00,DS,-1.41 ,-0.003 ,32.6 ,31.3 ,31.3 ,30.9 ,31.1 ,31.4 ,31.0 ,,,,31.4 ,31.1 ,106.2 ,57.7 ,36.8 ,35.0 ,31.9 ,34.3 ,32.5 ,31.8 ,32.0 ,29.6 ,31.7 ,31.7 ,31.7 ,30.8 ,32.0 ,52.7 ,39.1 ,41.4 ,31.9 ,0.1340 ,33.4 ,33.4 ,3.91 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,26.0 ,,0.01 ,1.97 ,0.60 ,0.62 ,""
2012/5/26 11:00,DS,-1.41 ,-0.003 ,32.5 ,31.2 ,31.3 ,30.9 ,31.0 ,31.3 ,31.0 ,,,,31.4 ,31.1 ,106.5 ,57.8 ,36.8 ,35.0 ,31.7 ,34.2 ,32.5 ,31.7 ,32.0 ,29.6 ,31.7 ,31.7 ,31.7 ,30.9 ,32.0 ,52.8 ,38.9 ,41.2 ,31.8 ,0.1340 ,33.4 ,33.4 ,3.91 ,21.5 ,0.00 ,0.00 ,14.2 ,22.0 ,26.0 ,,0.01 ,2.19 ,0.60 ,0.62 ,""
2012/5/26 17:00,DS,-1.41 ,-0.003 ,32.6 ,31.2 ,31.3 ,30.8 ,31.1 ,31.4 ,31.0 ,,,,31.4 ,31.1 ,106.5 ,57.9 ,36.8 ,35.0 ,31.8 ,34.2 ,32.5 ,31.7 ,32.0 ,29.7 ,31.7 ,31.7 ,31.8 ,30.8 ,32.0 ,52.6 ,38.9 ,41.2 ,31.8 ,0.1341 ,33.4 ,33.4 ,3.91 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.0 ,,0.01 ,1.84 ,0.60 ,0.62 ,""
2012/5/26 23:00,DS,-1.43 ,-0.003 ,32.6 ,31.2 ,31.3 ,30.9 ,31.1 ,31.4 ,31.0 ,,,,31.4 ,31.1 ,106.6 ,57.8 ,36.8 ,35.1 ,31.8 ,34.2 ,32.5 ,31.7 ,32.1 ,29.7 ,31.7 ,31.8 ,31.8 ,30.9 ,32.0 ,52.6 ,38.9 ,41.2 ,31.7 ,0.1343 ,33.4 ,33.4 ,3.91 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.0 ,,0.01 ,2.11 ,0.60 ,0.62 ,""
2012/5/27 5:00,DS,-1.44 ,-0.003 ,32.6 ,31.3 ,31.4 ,30.9 ,31.1 ,31.4 ,31.0 ,,,,31.4 ,31.1 ,106.8 ,57.6 ,36.8 ,35.0 ,31.8 ,34.3 ,32.5 ,31.7 ,32.0 ,29.8 ,31.7 ,31.8 ,31.8 ,30.9 ,32.0 ,52.5 ,38.9 ,41.3 ,31.6 ,0.1344 ,33.4 ,33.4 ,3.91 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.0 ,,0.01 ,2.36 ,0.60 ,0.62 ,""
2012/5/27 11:00,DS,-1.43 ,-0.003 ,32.5 ,31.2 ,31.4 ,30.9 ,31.1 ,31.4 ,31.0 ,,,,31.4 ,31.1 ,106.9 ,57.7 ,36.8 ,34.9 ,31.8 ,34.3 ,32.5 ,31.8 ,32.0 ,29.7 ,31.6 ,31.7 ,31.7 ,30.9 ,32.0 ,52.5 ,38.9 ,41.3 ,31.5 ,0.1346 ,33.4 ,33.4 ,3.81 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.0 ,,0.01 ,1.81 ,0.60 ,0.62 ,""
2012/5/27 17:00,DS,-1.43 ,-0.003 ,32.5 ,31.3 ,31.4 ,30.9 ,31.1 ,31.4 ,31.0 ,,,,31.4 ,31.1 ,106.8 ,58.0 ,36.8 ,34.9 ,31.8 ,34.3 ,32.5 ,31.7 ,32.0 ,29.7 ,31.7 ,31.7 ,31.7 ,30.8 ,31.9 ,52.5 ,38.9 ,41.2 ,31.5 ,0.1346 ,33.5 ,33.4 ,3.81 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.0 ,,0.01 ,2.23 ,0.60 ,0.62 ,""
