,reactor water level�ifuel range)(A�j,reactor water level�ifuel range)(B�j,reactor pressure,vessel flange(TE-263-69A1),vessel steam(TE-263-69B1),feedwater nozzle �m�S�a�d�m�c(TE-263-69D1),feedwater nozzle �m�S�a �d�m�c�@�h�m �a�n�`�q�c(TE-263-69D2),feedwater nozzle N�S�b �d�m�c(TE-263-69E1),feedwater nozzle �m�S�b �d�m�c�@�h�m�@�a�n�`�q�c(TE-263-69E2),vessel core (TE-263-69F3),vessel down commer(TE-263-69G1),vessel down commer(TE-263-69G2),vessel down commer(TE-263-69G3),top contorol rod drive housing (TE-263-69N1),top contorol rod drive housing(TE-263-69N3),Pressure in PCV,safety valves�|�S�`(TE-261-13A),safety valves�|�S�b(TE-261-13C),safety valves�|�S�a(TE-261-13B),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�`(TE-261-14A),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�a(TE-261-14B),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�b(TE-261-14C),SR Valves�iBlowdown valves �j�q�u�|�Q�O�R�|�R�c(TE-261-14D),HVH-12A return air(TE-1625A),HVH-12B return air(TE-1625B),HVH-12C return air(TE-1625C),HVH-12D return air(TE-1625D),HVH-12E return air(TE-1625E),HVH-12A supply air(TE-1625F),HVH-12B supply air(TE-1625G),HVH-12C supply air(TE-1625H),HVH-12D supply air(TE-1625J),HVH-12E supply air(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(�s�d-1625L),S/C pressure,Temperature in S/C (A) (�s�d-1601-71C),Temperature in S/C (B) (�s�d-1601-71�c),FPC skimmer surge tank level,Temperature in the spent fuel pool,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,CAMS radiation monitor D/W(A) �iSv/h�j,CAMS radiation monitor D/W(B) �iSv/h�j,CAMS radiation monitor S/C(A) �iSv/h�j,CAMS radiation monitor S/C(B) �iSv/h�j,"note"
2012/5/27 23:00,DS,-1.44 ,-0.003 ,32.6 ,31.3 ,31.4 ,30.9 ,31.1 ,31.4 ,31.0 ,,,,31.4 ,31.1 ,107.0 ,57.9 ,36.8 ,35.0 ,31.9 ,34.3 ,32.5 ,31.8 ,32.1 ,29.8 ,31.7 ,31.8 ,31.8 ,30.9 ,32.0 ,52.5 ,38.9 ,41.2 ,31.5 ,0.1348 ,33.5 ,33.4 ,3.81 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.0 ,,0.01 ,2.66 ,0.60 ,0.62 ,""
2012/5/28 5:00,DS,-1.45 ,-0.003 ,32.6 ,31.3 ,31.4 ,30.9 ,31.1 ,31.4 ,31.0 ,,,,31.4 ,31.1 ,107.1 ,57.9 ,36.8 ,34.9 ,31.8 ,34.3 ,32.5 ,31.7 ,32.0 ,29.8 ,31.7 ,31.8 ,31.8 ,30.9 ,32.0 ,52.4 ,38.9 ,41.2 ,31.4 ,0.1349 ,33.5 ,33.4 ,3.81 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.0 ,,0.01 ,2.15 ,0.60 ,0.62 ,""
2012/5/28 11:00,DS,-1.45 ,-0.003 ,32.6 ,31.4 ,31.4 ,30.8 ,31.1 ,31.4 ,31.0 ,,,,31.4 ,31.1 ,107.2 ,57.7 ,36.6 ,34.9 ,31.7 ,34.2 ,32.4 ,31.6 ,32.0 ,29.7 ,31.7 ,31.7 ,31.6 ,30.8 ,31.9 ,52.3 ,38.8 ,41.2 ,31.4 ,0.1350 ,33.5 ,33.4 ,3.81 ,22.5 ,0.00 ,0.00 ,14.2 ,22.0 ,26.5 ,,0.01 ,1.66 ,0.60 ,0.62 ,""
2012/5/28 17:00,DS,-1.47 ,-0.003 ,32.5 ,31.3 ,31.4 ,30.9 ,31.0 ,31.3 ,31.0 ,,,,31.4 ,31.0 ,107.4 ,57.6 ,36.8 ,34.8 ,31.8 ,34.3 ,32.6 ,31.8 ,31.9 ,29.7 ,31.6 ,31.6 ,31.5 ,30.6 ,31.7 ,52.3 ,38.7 ,41.0 ,31.3 ,0.1352 ,33.5 ,33.5 ,3.81 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.5 ,,0.01 ,2.03 ,0.60 ,0.62 ,""
2012/5/28 23:00,DS,-1.47 ,-0.003 ,32.6 ,31.3 ,31.4 ,30.9 ,31.1 ,31.3 ,31.0 ,,,,31.4 ,31.1 ,107.4 ,57.4 ,36.8 ,34.8 ,31.8 ,34.3 ,32.6 ,31.8 ,31.9 ,29.7 ,31.6 ,31.6 ,31.6 ,30.7 ,31.7 ,52.2 ,38.7 ,41.0 ,31.3 ,0.1353 ,33.5 ,33.5 ,3.70 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.5 ,,0.01 ,2.26 ,0.60 ,0.62 ,""
2012/5/29 5:00,DS,-1.47 ,-0.003 ,32.4 ,31.3 ,31.4 ,30.9 ,31.0 ,31.3 ,30.9 ,,,,31.4 ,31.1 ,107.3 ,57.5 ,36.8 ,34.8 ,31.8 ,34.3 ,32.5 ,31.8 ,31.9 ,29.7 ,31.5 ,31.5 ,31.5 ,30.6 ,31.7 ,52.2 ,38.7 ,41.0 ,31.2 ,0.1353 ,33.5 ,33.5 ,3.70 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.5 ,,0.01 ,2.33 ,0.60 ,0.62 ,""
2012/5/29 11:00,DS,-1.47 ,-0.003 ,32.5 ,31.3 ,31.4 ,30.9 ,31.0 ,31.3 ,30.9 ,,,,31.3 ,31.0 ,107.4 ,57.4 ,36.7 ,34.8 ,31.8 ,34.3 ,32.5 ,31.8 ,31.8 ,29.8 ,31.5 ,31.5 ,31.5 ,30.6 ,31.7 ,52.0 ,38.5 ,40.7 ,31.1 ,0.1354 ,33.5 ,33.5 ,3.70 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.5 ,,0.01 ,1.58 ,0.60 ,0.62 ,""
2012/5/29 17:00,DS,-1.46 ,-0.003 ,32.5 ,31.3 ,31.4 ,30.9 ,31.0 ,31.4 ,30.9 ,,,,31.3 ,31.0 ,107.3 ,57.4 ,36.8 ,34.8 ,31.8 ,34.3 ,32.5 ,31.7 ,31.8 ,29.8 ,31.5 ,31.5 ,31.5 ,30.6 ,31.6 ,52.1 ,38.6 ,40.8 ,31.1 ,0.1353 ,33.5 ,33.5 ,3.70 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.5 ,,0.01 ,1.94 ,0.60 ,0.62 ,""
2012/5/29 23:00,DS,-1.46 ,-0.003 ,32.5 ,31.4 ,31.4 ,31.0 ,31.1 ,31.4 ,31.0 ,,,,31.3 ,31.0 ,107.4 ,57.7 ,36.8 ,34.9 ,31.8 ,34.3 ,32.5 ,31.8 ,31.8 ,29.9 ,31.5 ,31.5 ,31.5 ,30.7 ,31.7 ,52.2 ,38.7 ,41.0 ,31.1 ,0.1352 ,33.6 ,33.5 ,3.70 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.5 ,,0.01 ,2.60 ,0.60 ,0.62 ,""
2012/5/30 5:00,DS,-1.46 ,-0.003 ,32.7 ,31.4 ,31.5 ,31.1 ,31.2 ,31.4 ,31.1 ,,,,31.4 ,31.1 ,107.4 ,57.7 ,36.9 ,35.0 ,31.8 ,34.4 ,32.6 ,31.8 ,32.0 ,29.9 ,31.6 ,31.6 ,31.6 ,30.7 ,31.8 ,52.2 ,38.7 ,41.0 ,31.2 ,0.1349 ,33.6 ,33.5 ,3.70 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.0 ,,0.01 ,2.21 ,0.60 ,0.62 ,""
2012/5/30 11:00,DS,-1.47 ,-0.003 ,32.6 ,31.4 ,31.5 ,31.1 ,31.2 ,31.5 ,31.1 ,,,,31.4 ,31.2 ,107.5 ,57.8 ,36.9 ,35.0 ,31.9 ,34.5 ,32.7 ,31.9 ,31.9 ,30.0 ,31.7 ,31.7 ,31.7 ,30.8 ,31.9 ,52.3 ,38.8 ,41.1 ,31.2 ,0.1349 ,33.6 ,33.5 ,3.70 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.0 ,,0.01 ,2.45 ,0.60 ,0.62 ,""
2012/5/30 17:00,DS,-1.46 ,-0.003 ,32.7 ,31.4 ,31.5 ,31.1 ,31.3 ,31.5 ,31.1 ,,,,31.5 ,31.2 ,107.4 ,57.9 ,37.0 ,35.0 ,32.0 ,34.7 ,32.8 ,32.0 ,32.0 ,30.1 ,31.8 ,31.8 ,31.7 ,30.8 ,31.9 ,52.3 ,38.8 ,41.1 ,31.3 ,0.1347 ,33.6 ,33.5 ,3.70 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.0 ,,0.01 ,2.57 ,0.59 ,0.62 ,""
2012/5/30 23:00,DS,-1.47 ,-0.003 ,32.8 ,31.5 ,31.5 ,31.1 ,31.3 ,31.6 ,31.2 ,,,,31.5 ,31.3 ,107.5 ,57.9 ,37.1 ,35.1 ,32.1 ,34.7 ,32.8 ,32.1 ,32.1 ,30.2 ,31.8 ,31.8 ,31.8 ,30.9 ,32.0 ,52.4 ,38.9 ,41.1 ,31.3 ,0.1347 ,33.6 ,33.6 ,3.70 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,26.0 ,,0.01 ,1.81 ,0.59 ,0.62 ,""
2012/5/31 5:00,DS,-1.47 ,-0.003 ,32.8 ,31.5 ,31.5 ,31.1 ,31.4 ,31.6 ,31.3 ,,,,31.6 ,31.4 ,107.5 ,57.9 ,37.1 ,35.2 ,32.1 ,34.8 ,32.9 ,32.1 ,32.1 ,30.2 ,31.9 ,31.9 ,31.9 ,31.0 ,32.1 ,52.3 ,38.9 ,41.1 ,31.3 ,0.1345 ,33.6 ,33.6 ,3.70 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,25.5 ,,0.00 ,2.48 ,0.59 ,0.62 ,""
2012/5/31 11:00,DS,-1.46 ,-0.003 ,32.9 ,31.6 ,31.6 ,31.2 ,31.4 ,31.7 ,31.3 ,,,,31.7 ,31.4 ,107.4 ,58.0 ,37.2 ,35.1 ,32.2 ,34.9 ,32.9 ,32.2 ,32.1 ,30.3 ,31.9 ,31.9 ,31.9 ,31.0 ,32.1 ,52.3 ,38.9 ,41.2 ,31.3 ,0.1343 ,33.6 ,33.6 ,3.60 ,22.0 ,0.00 ,0.00 ,13.8 ,21.0 ,24.5 ,,0.01 ,1.97 ,0.59 ,0.62 ,""
2012/5/31 17:00,DS,-1.44 ,-0.003 ,32.9 ,31.6 ,31.7 ,31.4 ,31.4 ,31.7 ,31.3 ,,,,31.6 ,31.4 ,107.2 ,58.1 ,37.2 ,35.2 ,32.1 ,34.8 ,32.9 ,32.2 ,32.3 ,30.4 ,32.0 ,32.0 ,32.0 ,31.2 ,32.3 ,52.6 ,38.8 ,41.1 ,31.5 ,0.1341 ,33.6 ,33.6 ,3.60 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,25.0 ,,0.01 ,2.26 ,0.59 ,0.62 ,""
2012/5/31 23:00,DS,-1.44 ,-0.003 ,33.0 ,31.8 ,31.9 ,31.5 ,31.6 ,31.9 ,31.4 ,,,,31.7 ,31.5 ,107.3 ,58.4 ,37.2 ,35.3 ,32.2 ,35.0 ,33.0 ,32.2 ,32.3 ,30.5 ,32.1 ,32.1 ,32.1 ,31.3 ,32.5 ,52.6 ,39.0 ,41.2 ,31.6 ,0.1340 ,33.6 ,33.6 ,3.60 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,25.0 ,,0.01 ,1.87 ,0.59 ,0.62 ,""
2012/6/1 5:00,DS,-1.43 ,-0.003 ,33.1 ,31.8 ,32.0 ,31.5 ,31.6 ,31.9 ,31.5 ,,,,31.8 ,31.6 ,107.1 ,58.4 ,37.3 ,35.4 ,32.2 ,35.0 ,33.1 ,32.3 ,32.4 ,30.6 ,32.2 ,32.2 ,32.2 ,31.4 ,32.5 ,52.7 ,39.1 ,41.4 ,31.6 ,0.1339 ,33.6 ,33.6 ,3.60 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,24.5 ,,0.01 ,1.75 ,0.59 ,0.62 ,""
2012/6/1 11:00,DS,-1.43 ,-0.003 ,33.1 ,31.9 ,31.9 ,31.4 ,31.6 ,31.9 ,31.5 ,,,,31.9 ,31.7 ,107.1 ,58.6 ,37.3 ,35.5 ,32.3 ,35.1 ,33.1 ,32.3 ,32.5 ,30.6 ,32.3 ,32.2 ,32.2 ,31.4 ,32.6 ,52.7 ,39.2 ,41.5 ,31.7 ,0.1337 ,33.6 ,33.6 ,3.60 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,24.5 ,,0.01 ,2.05 ,0.59 ,0.62 ,""
2012/6/1 17:00,DS,-1.41 ,-0.003 ,33.2 ,31.9 ,32.0 ,31.6 ,31.7 ,32.0 ,31.6 ,,,,31.9 ,31.7 ,107.0 ,58.6 ,37.5 ,35.5 ,32.4 ,35.2 ,33.2 ,32.4 ,32.6 ,30.7 ,32.4 ,32.4 ,32.3 ,31.5 ,32.7 ,52.9 ,39.2 ,41.5 ,31.8 ,0.1335 ,33.6 ,33.6 ,3.60 ,22.0 ,0.00 ,0.00 ,14.1 ,22.0 ,24.5 ,,0.01 ,1.97 ,0.59 ,0.62 ,""
2012/6/1 23:00,DS,-1.41 ,-0.003 ,33.3 ,32.1 ,32.2 ,31.8 ,31.9 ,32.2 ,31.8 ,,,,32.1 ,31.9 ,107.0 ,58.7 ,37.6 ,35.6 ,32.5 ,35.4 ,33.3 ,32.5 ,32.7 ,30.8 ,32.5 ,32.5 ,32.5 ,31.6 ,32.9 ,53.0 ,39.5 ,41.8 ,31.9 ,0.1335 ,33.6 ,33.6 ,3.60 ,22.0 ,0.00 ,0.00 ,14.1 ,22.0 ,24.5 ,,0.01 ,2.85 ,0.59 ,0.62 ,""
2012/6/2 5:00,DS,-1.42 ,-0.003 ,33.4 ,32.2 ,32.3 ,31.9 ,31.9 ,32.2 ,31.8 ,,,,32.1 ,31.9 ,107.1 ,59.1 ,37.7 ,35.7 ,32.6 ,35.4 ,33.5 ,32.6 ,32.8 ,30.9 ,32.6 ,32.7 ,32.5 ,31.7 ,33.0 ,53.2 ,39.5 ,41.8 ,32.0 ,0.1334 ,33.6 ,33.6 ,3.60 ,22.0 ,0.00 ,0.00 ,14.2 ,22.0 ,24.0 ,,0.01 ,1.79 ,0.59 ,0.62 ,""
2012/6/2 11:00,DS,-1.42 ,-0.003 ,33.4 ,32.2 ,32.3 ,31.9 ,32.0 ,32.3 ,31.8 ,,,,32.2 ,32.0 ,107.2 ,59.2 ,37.7 ,35.8 ,32.7 ,35.5 ,33.5 ,32.6 ,32.8 ,31.0 ,32.6 ,32.6 ,32.6 ,31.8 ,33.1 ,53.3 ,39.6 ,42.0 ,32.0 ,0.1334 ,33.7 ,33.6 ,3.60 ,22.0 ,0.00 ,0.02 ,14.2 ,22.0 ,24.0 ,,0.01 ,3.06 ,0.59 ,0.62 ,""
2012/6/2 17:00,DS,-1.42 ,-0.003 ,33.5 ,32.3 ,32.3 ,31.9 ,32.1 ,32.4 ,31.9 ,,,,32.2 ,32.1 ,107.1 ,59.2 ,37.9 ,35.9 ,32.8 ,35.6 ,33.6 ,32.7 ,32.9 ,31.1 ,32.7 ,32.7 ,32.7 ,31.8 ,33.2 ,53.4 ,39.7 ,42.1 ,32.2 ,0.1333 ,33.6 ,33.6 ,3.60 ,22.0 ,0.00 ,0.03 ,14.2 ,22.0 ,24.0 ,,0.01 ,1.73 ,0.59 ,0.62 ,""
2012/6/2 23:00,DS,-1.43 ,-0.003 ,33.6 ,32.4 ,32.5 ,32.1 ,32.1 ,32.5 ,32.0 ,,,,32.3 ,32.2 ,107.3 ,59.5 ,37.9 ,36.0 ,32.8 ,35.7 ,33.7 ,32.8 ,33.0 ,31.1 ,32.8 ,32.8 ,32.8 ,31.9 ,33.3 ,53.5 ,39.9 ,42.3 ,32.2 ,0.1333 ,33.7 ,33.6 ,3.60 ,22.0 ,0.00 ,0.03 ,14.2 ,22.0 ,24.0 ,,0.01 ,1.71 ,0.59 ,0.62 ,""
2012/6/3 5:00,DS,-1.42 ,-0.003 ,33.6 ,32.4 ,32.5 ,32.1 ,32.2 ,32.5 ,32.0 ,,,,32.3 ,32.2 ,107.2 ,59.6 ,37.9 ,36.1 ,32.8 ,35.6 ,33.7 ,32.8 ,33.0 ,31.1 ,32.8 ,32.8 ,32.8 ,32.0 ,33.4 ,53.6 ,39.8 ,42.1 ,32.1 ,0.1332 ,33.7 ,33.6 ,3.60 ,22.0 ,0.00 ,0.04 ,14.2 ,22.0 ,23.5 ,,0.01 ,1.93 ,0.59 ,0.62 ,""
2012/6/3 11:00,DS,-1.42 ,-0.003 ,33.7 ,32.4 ,32.5 ,32.1 ,32.2 ,32.6 ,32.1 ,,,,32.4 ,32.2 ,107.3 ,59.6 ,38.0 ,36.1 ,32.9 ,35.9 ,33.8 ,32.9 ,33.1 ,31.2 ,32.9 ,32.9 ,32.9 ,32.0 ,33.4 ,53.8 ,40.1 ,42.4 ,32.2 ,0.1331 ,33.7 ,33.7 ,3.50 ,22.0 ,0.01 ,0.04 ,14.2 ,22.0 ,23.5 ,,0.01 ,1.92 ,0.59 ,0.62 ,""
2012/6/3 17:00,DS,-1.40 ,-0.003 ,33.7 ,32.5 ,32.5 ,32.1 ,32.3 ,32.6 ,32.1 ,,,,32.5 ,32.3 ,107.0 ,59.8 ,38.1 ,36.2 ,32.9 ,35.8 ,33.8 ,32.9 ,33.2 ,31.2 ,32.9 ,32.9 ,33.1 ,32.1 ,33.5 ,53.9 ,40.2 ,42.5 ,32.2 ,0.1329 ,33.7 ,33.7 ,3.50 ,22.0 ,0.03 ,0.06 ,14.2 ,22.0 ,23.5 ,,0.01 ,2.15 ,0.59 ,0.62 ,""
2012/6/3 23:00,DS,-1.39 ,-0.003 ,33.8 ,32.5 ,32.7 ,32.2 ,32.3 ,32.7 ,32.2 ,,,,32.5 ,32.4 ,107.0 ,59.8 ,38.2 ,36.3 ,33.1 ,35.9 ,33.9 ,33.0 ,33.3 ,31.3 ,33.0 ,33.0 ,33.0 ,32.2 ,33.5 ,54.0 ,40.2 ,42.5 ,32.3 ,0.1329 ,33.7 ,33.7 ,3.50 ,22.0 ,0.03 ,0.07 ,14.2 ,22.0 ,23.5 ,,0.01 ,2.61 ,0.59 ,0.62 ,""
2012/6/4 5:00,DS,-1.39 ,-0.003 ,33.9 ,32.6 ,32.7 ,32.3 ,32.4 ,32.8 ,32.3 ,,,,32.6 ,32.4 ,107.0 ,59.9 ,38.2 ,36.3 ,33.2 ,36.0 ,34.0 ,33.1 ,33.4 ,31.4 ,33.1 ,33.1 ,33.1 ,32.2 ,33.7 ,54.2 ,40.4 ,42.8 ,32.3 ,0.1327 ,33.7 ,33.7 ,3.50 ,22.0 ,0.04 ,0.08 ,14.2 ,22.0 ,23.5 ,,0.01 ,3.57 ,0.59 ,0.62 ,""
2012/6/4 11:00,DS,-1.39 ,-0.003 ,33.9 ,32.6 ,32.7 ,32.2 ,32.4 ,32.7 ,32.2 ,,,,32.6 ,32.5 ,106.9 ,59.9 ,38.3 ,36.4 ,33.1 ,36.1 ,34.1 ,33.1 ,33.5 ,31.4 ,33.1 ,33.1 ,33.1 ,32.2 ,33.7 ,54.2 ,40.5 ,42.9 ,32.4 ,0.1327 ,33.8 ,33.7 ,3.49 ,22.0 ,0.04 ,0.08 ,14.1 ,22.0 ,23.5 ,,0.01 ,1.82 ,0.59 ,0.62 ,""
2012/6/4 17:00,DS,-1.37 ,-0.003 ,34.0 ,32.7 ,32.8 ,32.4 ,32.5 ,32.8 ,32.3 ,,,,32.7 ,32.5 ,106.8 ,60.0 ,38.4 ,36.4 ,33.2 ,36.2 ,34.1 ,33.2 ,33.6 ,31.5 ,33.2 ,33.2 ,33.2 ,32.3 ,33.7 ,54.3 ,40.6 ,43.0 ,32.4 ,0.1327 ,33.8 ,33.7 ,3.49 ,22.0 ,0.04 ,0.08 ,14.1 ,22.0 ,23.5 ,,0.01 ,2.39 ,0.59 ,0.62 ,""
2012/6/4 23:00,DS,-1.37 ,-0.003 ,34.0 ,32.9 ,33.0 ,32.6 ,32.6 ,32.9 ,32.5 ,,,,32.8 ,32.6 ,106.9 ,60.0 ,38.4 ,36.6 ,33.3 ,36.2 ,34.2 ,33.2 ,33.6 ,31.5 ,33.3 ,33.3 ,33.3 ,32.4 ,33.8 ,54.4 ,40.8 ,43.1 ,32.5 ,0.1326 ,33.8 ,33.7 ,3.49 ,22.0 ,0.05 ,0.08 ,14.1 ,22.0 ,23.5 ,,0.01 ,2.21 ,0.59 ,0.62 ,""
2012/6/5 5:00,DS,-1.37 ,-0.003 ,34.1 ,32.9 ,33.0 ,32.6 ,32.7 ,33.0 ,32.5 ,,,,32.8 ,32.6 ,106.8 ,60.3 ,38.5 ,36.6 ,33.4 ,36.3 ,34.2 ,33.3 ,33.7 ,31.6 ,33.3 ,33.3 ,33.3 ,32.4 ,33.9 ,54.5 ,40.9 ,43.3 ,32.6 ,0.1326 ,33.8 ,33.7 ,3.49 ,22.0 ,0.05 ,0.08 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.16 ,0.59 ,0.62 ,"Pressure of nitrogen gas injection to PCV (kPa) has been changed to Pressure of nitrogen gas injection (MPa) at 5:00 AM on June 5 according to the instrument change."
2012/6/5 11:00,DS,-1.36 ,-0.003 ,34.1 ,32.9 ,32.9 ,32.5 ,32.6 ,33.0 ,32.5 ,,,,32.9 ,32.7 ,106.8 ,60.4 ,38.5 ,36.6 ,33.4 ,36.3 ,34.3 ,33.4 ,33.7 ,31.6 ,33.4 ,33.4 ,33.4 ,32.5 ,34.0 ,54.5 ,40.9 ,43.2 ,32.5 ,0.1324 ,33.8 ,33.8 ,3.49 ,22.5 ,0.05 ,0.08 ,14.1 ,23.0 ,,0.440 ,0.01 ,1.68 ,0.59 ,0.62 ,""
2012/6/5 17:00,DS,-1.34 ,-0.003 ,34.2 ,33.0 ,33.1 ,32.7 ,32.8 ,33.1 ,32.6 ,,,,32.9 ,32.8 ,106.6 ,60.5 ,38.5 ,36.7 ,33.5 ,36.4 ,34.3 ,33.4 ,33.8 ,31.7 ,33.4 ,33.4 ,33.4 ,32.5 ,34.0 ,54.6 ,41.1 ,43.4 ,32.6 ,0.1322 ,33.8 ,33.8 ,3.49 ,22.5 ,0.07 ,0.10 ,14.1 ,23.0 ,,0.440 ,0.01 ,1.82 ,0.59 ,0.62 ,""
2012/6/5 23:00,DS,-1.34 ,-0.003 ,34.3 ,33.1 ,33.2 ,32.8 ,32.9 ,33.1 ,32.7 ,,,,33.0 ,32.9 ,106.5 ,60.8 ,38.6 ,36.8 ,33.6 ,36.5 ,34.4 ,33.5 ,33.9 ,31.7 ,33.6 ,33.5 ,33.4 ,32.5 ,34.1 ,54.7 ,41.2 ,43.6 ,32.6 ,0.1322 ,33.8 ,33.8 ,3.49 ,22.5 ,0.07 ,0.10 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.54 ,0.59 ,0.62 ,""
2012/6/6 5:00,DS,-1.32 ,-0.003 ,34.4 ,33.2 ,33.2 ,32.8 ,32.9 ,33.2 ,32.8 ,,,,33.1 ,32.9 ,106.1 ,60.8 ,38.6 ,36.8 ,33.6 ,36.5 ,34.5 ,33.6 ,33.9 ,31.8 ,33.5 ,33.6 ,33.5 ,32.6 ,34.1 ,54.8 ,41.3 ,43.7 ,32.7 ,0.1320 ,33.8 ,33.8 ,3.49 ,23.0 ,0.09 ,0.12 ,14.1 ,22.0 ,,0.440 ,0.01 ,1.66 ,0.59 ,0.62 ,""
2012/6/6 11:00,DS,-1.30 ,-0.003 ,34.4 ,33.2 ,33.3 ,32.9 ,32.9 ,33.3 ,32.9 ,,,,33.1 ,33.0 ,105.9 ,61.0 ,38.7 ,36.9 ,33.6 ,36.6 ,34.5 ,33.6 ,34.0 ,31.8 ,33.6 ,33.6 ,33.6 ,32.7 ,34.2 ,54.8 ,41.3 ,43.7 ,32.7 ,0.1318 ,33.8 ,33.8 ,3.49 ,23.0 ,0.10 ,0.14 ,14.1 ,22.0 ,,0.439 ,0.01 ,1.79 ,0.59 ,0.62 ,""
2012/6/6 17:00,DS,-1.29 ,-0.003 ,34.5 ,33.2 ,33.4 ,32.9 ,33.0 ,33.3 ,32.9 ,,,,33.2 ,33.0 ,105.6 ,61.0 ,38.7 ,36.9 ,33.7 ,36.6 ,34.6 ,33.7 ,34.0 ,31.9 ,33.6 ,33.7 ,33.6 ,32.7 ,34.3 ,54.8 ,41.4 ,43.6 ,32.7 ,0.1318 ,33.9 ,33.8 ,3.17 ,23.0 ,0.11 ,0.14 ,14.1 ,22.0 ,,0.439 ,0.01 ,2.08 ,0.59 ,0.62 ,""
2012/6/6 23:00,DS,-1.30 ,-0.003 ,34.5 ,33.2 ,33.4 ,32.9 ,33.1 ,33.3 ,32.9 ,,,,33.2 ,33.1 ,105.8 ,61.1 ,38.7 ,36.9 ,33.8 ,36.6 ,34.6 ,33.7 ,34.1 ,31.9 ,33.7 ,33.7 ,33.6 ,32.8 ,34.3 ,54.9 ,41.3 ,43.7 ,32.8 ,0.1318 ,33.9 ,33.8 ,3.06 ,23.0 ,0.09 ,0.14 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.41 ,0.59 ,0.62 ,""
2012/6/7 5:00,DS,-1.31 ,-0.003 ,34.5 ,33.3 ,33.4 ,33.0 ,33.1 ,33.4 ,32.9 ,,,,33.3 ,33.1 ,106.0 ,61.3 ,38.7 ,37.0 ,33.8 ,36.7 ,34.6 ,33.7 ,34.1 ,32.0 ,33.8 ,33.8 ,33.7 ,32.8 ,34.4 ,54.9 ,41.4 ,43.8 ,32.8 ,0.1319 ,33.9 ,33.8 ,3.07 ,23.0 ,0.08 ,0.11 ,14.1 ,22.0 ,,0.440 ,0.01 ,1.77 ,0.59 ,0.62 ,""
2012/6/7 11:00,DS,-1.31 ,-0.003 ,34.6 ,33.3 ,33.4 ,33.0 ,33.1 ,33.4 ,32.9 ,,,,33.3 ,33.1 ,106.1 ,61.1 ,38.7 ,37.0 ,33.8 ,36.7 ,34.7 ,33.7 ,34.1 ,32.0 ,33.8 ,33.8 ,33.7 ,32.8 ,34.4 ,55.0 ,41.4 ,43.8 ,32.8 ,0.1319 ,33.9 ,33.9 ,3.07 ,23.0 ,0.06 ,0.10 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.90 ,0.59 ,0.62 ,""
2012/6/7 17:00,DS,-1.31 ,-0.003 ,34.6 ,33.5 ,33.5 ,33.1 ,33.2 ,33.5 ,33.0 ,,,,33.3 ,33.2 ,106.1 ,60.9 ,38.8 ,37.1 ,33.9 ,36.8 ,34.7 ,33.8 ,34.2 ,32.1 ,33.8 ,33.9 ,33.8 ,32.9 ,34.5 ,55.0 ,41.4 ,43.7 ,32.9 ,0.1319 ,33.9 ,33.9 ,3.07 ,23.0 ,0.05 ,0.09 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.51 ,0.59 ,0.62 ,""
2012/6/7 23:00,DS,-1.32 ,-0.003 ,34.7 ,33.5 ,33.5 ,33.1 ,33.2 ,33.5 ,33.1 ,,,,33.4 ,33.2 ,106.3 ,61.0 ,38.8 ,37.1 ,34.1 ,36.9 ,34.8 ,33.9 ,34.2 ,32.1 ,33.9 ,33.9 ,33.9 ,33.0 ,34.6 ,55.0 ,41.6 ,44.0 ,32.9 ,0.1321 ,33.9 ,33.9 ,3.06 ,23.0 ,0.04 ,0.08 ,14.1 ,22.0 ,,0.440 ,0.01 ,1.78 ,0.59 ,0.62 ,""
2012/6/8 5:00,DS,-1.32 ,-0.003 ,34.8 ,33.6 ,33.6 ,33.2 ,33.3 ,33.6 ,33.1 ,,,,33.5 ,33.3 ,106.5 ,60.9 ,38.9 ,37.1 ,34.0 ,36.9 ,34.9 ,34.0 ,34.3 ,32.2 ,34.0 ,33.9 ,33.9 ,33.1 ,34.6 ,55.0 ,41.5 ,43.9 ,33.0 ,0.1321 ,33.9 ,33.9 ,2.97 ,23.0 ,0.03 ,0.07 ,14.4 ,22.0 ,,0.440 ,0.01 ,1.51 ,0.59 ,0.62 ,""
2012/6/8 11:00,DS,-1.32 ,-0.003 ,34.8 ,33.6 ,33.6 ,33.2 ,33.3 ,33.6 ,33.2 ,,,,33.5 ,33.3 ,106.2 ,60.7 ,38.9 ,37.2 ,34.1 ,36.9 ,34.9 ,34.0 ,34.3 ,32.2 ,34.0 ,34.0 ,34.0 ,33.1 ,34.6 ,55.0 ,41.5 ,43.8 ,33.0 ,0.1321 ,33.9 ,33.9 ,2.97 ,23.0 ,0.02 ,0.06 ,14.1 ,22.0 ,,0.440 ,0.01 ,1.44 ,0.59 ,0.62 ,""
2012/6/8 17:00,DS,-1.30 ,-0.003 ,34.8 ,33.6 ,33.7 ,33.3 ,33.3 ,33.6 ,33.2 ,,,,33.6 ,33.4 ,106.1 ,60.9 ,38.9 ,37.3 ,34.2 ,37.0 ,35.0 ,34.0 ,34.4 ,32.3 ,34.0 ,34.1 ,34.0 ,33.1 ,34.7 ,55.1 ,41.7 ,43.9 ,33.0 ,0.1319 ,33.9 ,33.9 ,2.97 ,23.0 ,0.02 ,0.06 ,14.1 ,22.0 ,,0.440 ,0.01 ,1.69 ,0.59 ,0.62 ,""
2012/6/8 23:00,DS,-1.30 ,-0.003 ,34.9 ,33.7 ,33.8 ,33.4 ,33.4 ,33.7 ,33.3 ,,,,33.6 ,33.5 ,106.1 ,61.0 ,39.0 ,37.4 ,34.2 ,37.2 ,35.1 ,34.1 ,34.5 ,32.3 ,34.1 ,34.1 ,34.0 ,33.2 ,34.8 ,55.3 ,41.7 ,44.2 ,33.1 ,0.1320 ,34.0 ,33.9 ,2.97 ,23.5 ,0.01 ,0.05 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.28 ,0.59 ,0.62 ,""
2012/6/9 5:00,DS,-1.29 ,-0.002 ,35.0 ,33.8 ,33.8 ,33.4 ,33.5 ,33.8 ,33.4 ,,,,33.7 ,33.5 ,106.1 ,61.1 ,39.1 ,37.4 ,34.3 ,37.3 ,35.1 ,34.2 ,34.5 ,32.4 ,34.2 ,34.2 ,34.1 ,33.2 ,34.9 ,55.4 ,41.8 ,44.2 ,33.2 ,0.1320 ,34.0 ,33.9 ,2.97 ,23.5 ,0.02 ,0.05 ,14.1 ,22.0 ,,0.440 ,0.01 ,1.83 ,0.59 ,0.62 ,""
2012/6/9 11:00,DS,-1.29 ,-0.002 ,35.0 ,33.8 ,33.9 ,33.5 ,33.6 ,33.9 ,33.4 ,,,,33.8 ,33.6 ,106.0 ,61.2 ,39.2 ,37.5 ,34.3 ,37.3 ,35.2 ,34.3 ,34.6 ,32.5 ,34.3 ,34.3 ,34.2 ,33.3 ,34.9 ,55.4 ,41.7 ,44.1 ,33.3 ,0.1319 ,34.0 ,33.9 ,2.97 ,23.5 ,0.02 ,0.05 ,14.1 ,22.0 ,,0.440 ,0.01 ,1.84 ,0.59 ,0.62 ,""
2012/6/9 17:00,DS,-1.27 ,-0.002 ,35.2 ,33.9 ,34.0 ,33.6 ,33.6 ,33.9 ,33.4 ,,,,33.8 ,33.6 ,105.9 ,61.3 ,39.2 ,37.6 ,34.4 ,37.5 ,35.2 ,34.3 ,34.7 ,32.6 ,34.3 ,34.4 ,34.3 ,33.4 ,35.0 ,55.5 ,41.8 ,44.2 ,33.3 ,0.1317 ,34.0 ,34.0 ,2.97 ,23.0 ,0.04 ,0.07 ,14.1 ,22.0 ,,0.440 ,0.01 ,1.73 ,0.59 ,0.62 ,""
2012/6/9 23:00,DS,-1.26 ,-0.002 ,35.2 ,33.9 ,33.9 ,33.5 ,33.7 ,34.0 ,33.5 ,,,,33.9 ,33.7 ,105.6 ,61.3 ,39.3 ,37.6 ,34.5 ,37.6 ,35.3 ,34.3 ,34.7 ,32.6 ,34.3 ,34.4 ,34.3 ,33.4 ,35.0 ,55.5 ,41.9 ,44.3 ,33.4 ,0.1316 ,34.0 ,34.0 ,2.87 ,23.0 ,0.05 ,0.08 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.38 ,0.59 ,0.62 ,""
2012/6/10 5:00,DS,-1.36 ,-0.002 ,35.2 ,33.8 ,33.9 ,33.5 ,33.6 ,33.9 ,33.4 ,,,,33.9 ,33.8 ,105.2 ,61.3 ,39.3 ,37.6 ,34.5 ,37.5 ,35.4 ,34.4 ,34.7 ,32.6 ,34.3 ,34.4 ,34.3 ,33.4 ,35.1 ,55.6 ,41.9 ,44.3 ,33.4 ,0.1314 ,34.0 ,34.0 ,2.88 ,23.0 ,0.07 ,0.11 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.36 ,0.59 ,0.62 ,""
2012/6/10 11:00,DS,-1.36 ,-0.002 ,35.2 ,33.9 ,34.0 ,33.6 ,33.7 ,34.0 ,33.5 ,,,,33.9 ,33.7 ,105.4 ,61.3 ,39.3 ,37.6 ,34.5 ,37.5 ,35.4 ,34.4 ,34.8 ,32.6 ,34.4 ,34.5 ,34.4 ,33.5 ,35.1 ,55.5 ,42.0 ,44.4 ,33.4 ,0.1313 ,34.1 ,34.0 ,2.88 ,23.0 ,0.06 ,0.10 ,14.1 ,22.0 ,,0.440 ,0.01 ,1.78 ,0.59 ,0.62 ,""
2012/6/10 17:00,DS,-1.36 ,-0.002 ,35.2 ,33.9 ,34.1 ,33.6 ,33.7 ,34.1 ,33.6 ,,,,33.9 ,33.8 ,105.5 ,61.4 ,39.3 ,37.7 ,34.5 ,37.5 ,35.4 ,34.4 ,34.8 ,32.7 ,34.4 ,34.5 ,34.4 ,33.5 ,35.0 ,55.5 ,41.9 ,44.3 ,33.5 ,0.1313 ,34.1 ,34.0 ,2.88 ,23.0 ,0.05 ,0.09 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.30 ,0.59 ,0.62 ,""
2012/6/10 23:00,DS,-1.38 ,-0.002 ,35.2 ,33.9 ,34.1 ,33.6 ,33.8 ,34.1 ,33.6 ,,,,34.0 ,33.8 ,105.6 ,61.6 ,39.3 ,37.7 ,34.6 ,37.6 ,35.5 ,34.4 ,34.8 ,32.7 ,34.5 ,34.5 ,34.5 ,33.5 ,35.1 ,55.5 ,42.0 ,44.4 ,33.4 ,0.1316 ,34.1 ,34.1 ,2.77 ,23.0 ,0.04 ,0.07 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.68 ,0.59 ,0.62 ,""
2012/6/11 5:00,DS,-1.38 ,-0.002 ,35.2 ,33.9 ,34.1 ,33.6 ,33.8 ,34.1 ,33.6 ,,,,34.0 ,33.8 ,105.6 ,61.4 ,39.3 ,37.7 ,34.6 ,37.6 ,35.4 ,34.5 ,34.8 ,32.7 ,34.5 ,34.5 ,34.5 ,33.5 ,35.1 ,55.6 ,42.0 ,44.4 ,33.5 ,0.1318 ,34.1 ,34.1 ,2.77 ,23.0 ,0.03 ,0.07 ,14.1 ,22.0 ,,0.440 ,0.01 ,1.89 ,0.59 ,0.62 ,""
2012/6/11 11:00,DS,-1.40 ,-0.002 ,35.3 ,34.1 ,34.1 ,33.8 ,33.8 ,34.1 ,33.6 ,,,,34.0 ,33.8 ,106.1 ,61.5 ,39.3 ,37.7 ,34.6 ,37.6 ,35.5 ,34.5 ,34.8 ,32.8 ,34.5 ,34.5 ,34.5 ,33.5 ,35.2 ,55.6 ,42.1 ,44.5 ,33.6 ,0.1319 ,34.1 ,34.1 ,2.77 ,23.0 ,0.02 ,0.06 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.63 ,0.59 ,0.62 ,""
2012/6/11 17:00,DS,-1.40 ,-0.002 ,35.4 ,34.1 ,34.2 ,33.8 ,33.9 ,34.2 ,33.7 ,,,,34.1 ,33.9 ,106.1 ,61.4 ,39.4 ,37.8 ,34.7 ,37.7 ,35.5 ,34.6 ,34.9 ,32.8 ,34.5 ,34.6 ,34.5 ,33.6 ,35.2 ,55.7 ,42.1 ,44.5 ,33.6 ,0.1320 ,34.1 ,34.1 ,2.77 ,23.0 ,0.01 ,0.05 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.36 ,0.59 ,0.62 ,""
2012/6/11 23:00,DS,-1.42 ,-0.002 ,35.4 ,34.1 ,34.2 ,33.8 ,33.9 ,34.2 ,33.7 ,,,,34.1 ,33.9 ,106.5 ,61.5 ,39.5 ,37.8 ,34.7 ,37.7 ,35.6 ,34.6 ,34.9 ,32.8 ,34.6 ,34.6 ,34.6 ,33.6 ,35.1 ,55.7 ,42.1 ,44.5 ,33.6 ,0.1322 ,34.1 ,34.1 ,2.67 ,23.0 ,0.00 ,0.04 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.07 ,0.59 ,0.62 ,""
2012/6/12 5:00,DS,-1.43 ,-0.002 ,35.4 ,34.2 ,34.3 ,33.8 ,33.9 ,34.3 ,33.8 ,,,,34.2 ,34.0 ,106.5 ,61.4 ,39.5 ,37.9 ,34.8 ,37.8 ,35.6 ,34.6 ,35.0 ,32.9 ,34.6 ,34.7 ,34.6 ,33.6 ,35.2 ,55.8 ,42.2 ,44.6 ,33.6 ,0.1322 ,34.1 ,34.1 ,2.67 ,23.0 ,0.00 ,0.03 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.55 ,0.59 ,0.62 ,""
2012/6/12 11:00,DS,-1.43 ,-0.002 ,35.5 ,34.1 ,34.2 ,33.6 ,33.9 ,34.2 ,33.8 ,,,,34.2 ,34.0 ,106.6 ,61.6 ,39.6 ,37.9 ,34.8 ,37.8 ,35.6 ,34.6 ,35.0 ,32.9 ,34.6 ,34.7 ,34.6 ,33.7 ,35.2 ,55.8 ,42.2 ,44.5 ,33.6 ,0.1323 ,34.1 ,34.1 ,2.56 ,23.0 ,0.00 ,0.03 ,14.0 ,22.0 ,,0.440 ,0.01 ,3.13 ,0.59 ,0.62 ,""
2012/6/12 17:00,DS,-1.42 ,-0.002 ,35.4 ,34.1 ,34.2 ,33.7 ,34.0 ,34.3 ,33.8 ,,,,34.2 ,34.0 ,106.5 ,61.8 ,39.5 ,37.9 ,34.7 ,37.8 ,35.6 ,34.5 ,35.0 ,33.0 ,34.8 ,34.9 ,34.8 ,33.9 ,35.5 ,55.7 ,42.3 ,44.7 ,33.6 ,0.1322 ,34.2 ,34.1 ,2.56 ,23.0 ,0.00 ,0.02 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.74 ,0.59 ,0.62 ,""
2012/6/12 23:00,DS,-1.42 ,-0.002 ,35.5 ,34.1 ,34.2 ,33.6 ,34.0 ,34.3 ,33.8 ,,,,34.2 ,34.0 ,106.6 ,61.7 ,39.5 ,38.0 ,34.8 ,37.8 ,35.6 ,34.6 ,35.0 ,33.0 ,34.8 ,34.9 ,34.8 ,33.9 ,35.5 ,55.7 ,42.2 ,44.6 ,33.6 ,0.1324 ,34.2 ,34.2 ,2.56 ,22.5 ,0.00 ,0.02 ,14.1 ,22.0 ,,0.440 ,0.01 ,3.17 ,0.59 ,0.62 ,""
2012/6/13 5:00,DS,-1.42 ,-0.002 ,35.4 ,34.1 ,34.2 ,33.8 ,33.9 ,34.3 ,33.8 ,,,,34.1 ,33.9 ,106.5 ,61.4 ,39.5 ,38.0 ,34.7 ,37.7 ,35.6 ,34.5 ,35.0 ,33.0 ,34.8 ,34.8 ,34.8 ,33.8 ,35.5 ,55.7 ,42.0 ,44.3 ,33.6 ,0.1325 ,34.2 ,34.2 ,2.56 ,22.5 ,0.00 ,0.01 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.92 ,0.59 ,0.62 ,""
2012/6/13 11:00,DS,-1.43 ,-0.002 ,35.5 ,34.1 ,34.2 ,33.6 ,33.9 ,34.2 ,33.7 ,,,,34.2 ,34.0 ,106.5 ,61.3 ,39.5 ,37.9 ,34.7 ,37.8 ,35.6 ,34.5 ,35.0 ,33.0 ,34.7 ,34.8 ,34.7 ,33.8 ,35.4 ,55.7 ,42.1 ,44.4 ,33.6 ,0.1326 ,34.2 ,34.2 ,2.46 ,22.5 ,0.00 ,0.01 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.48 ,0.59 ,0.62 ,""
2012/6/13 17:00,DS,-1.44 ,-0.002 ,35.4 ,34.0 ,34.1 ,33.6 ,33.9 ,34.2 ,33.7 ,,,,34.1 ,33.9 ,106.7 ,61.1 ,39.4 ,37.9 ,34.7 ,37.7 ,35.5 ,34.5 ,35.0 ,33.0 ,34.7 ,34.8 ,34.7 ,33.8 ,35.4 ,55.6 ,42.0 ,44.3 ,33.6 ,0.1329 ,34.2 ,34.2 ,2.46 ,22.5 ,0.00 ,0.01 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.03 ,0.59 ,0.62 ,""
2012/6/13 23:00,DS,-1.47 ,-0.002 ,35.4 ,34.0 ,34.1 ,33.7 ,33.9 ,34.2 ,33.7 ,,,,34.2 ,33.9 ,107.0 ,61.1 ,39.4 ,37.9 ,34.7 ,37.7 ,35.5 ,34.5 ,35.0 ,33.0 ,34.7 ,34.8 ,34.7 ,33.8 ,35.4 ,55.6 ,41.9 ,44.3 ,33.6 ,0.1330 ,34.2 ,34.2 ,2.46 ,22.5 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,1.59 ,0.59 ,0.62 ,""
2012/6/14 5:00,DS,-1.48 ,-0.002 ,35.3 ,34.1 ,34.1 ,33.7 ,33.9 ,34.2 ,33.7 ,,,,34.1 ,33.9 ,107.0 ,61.1 ,39.4 ,37.9 ,34.7 ,37.7 ,35.5 ,34.4 ,35.0 ,33.0 ,34.7 ,34.8 ,34.7 ,33.8 ,35.4 ,55.6 ,42.0 ,44.3 ,33.6 ,0.1331 ,34.3 ,34.2 ,2.46 ,22.5 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.30 ,0.59 ,0.62 ,""
2012/6/14 11:00,DS,-1.49 ,-0.002 ,35.3 ,34.0 ,34.1 ,33.6 ,33.8 ,34.1 ,33.6 ,,,,34.1 ,33.9 ,107.1 ,61.1 ,39.3 ,37.8 ,34.6 ,37.7 ,35.4 ,34.4 ,35.0 ,32.9 ,34.7 ,34.8 ,34.7 ,33.8 ,35.3 ,55.5 ,41.9 ,44.2 ,33.4 ,0.1332 ,34.3 ,34.3 ,2.36 ,22.0 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.49 ,0.59 ,0.62 ,""
2012/6/14 17:00,DS,-1.49 ,-0.002 ,35.3 ,33.9 ,34.1 ,33.6 ,33.8 ,34.1 ,33.6 ,,,,34.0 ,33.8 ,107.2 ,61.0 ,39.2 ,37.8 ,34.5 ,37.6 ,35.3 ,34.3 ,34.9 ,32.9 ,34.6 ,34.7 ,34.6 ,33.7 ,35.3 ,55.4 ,41.8 ,44.1 ,33.4 ,0.1332 ,34.3 ,34.3 ,2.36 ,22.0 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.03 ,0.59 ,0.62 ,""
2012/6/14 23:00,DS,-1.51 ,-0.003 ,35.3 ,34.0 ,34.1 ,33.7 ,33.8 ,34.1 ,33.7 ,,,,34.0 ,33.9 ,107.3 ,61.0 ,39.3 ,37.8 ,34.6 ,37.6 ,35.4 ,34.4 ,34.9 ,32.9 ,34.7 ,34.7 ,34.7 ,33.8 ,35.4 ,55.4 ,41.9 ,44.2 ,33.4 ,0.1333 ,34.3 ,34.3 ,2.36 ,22.0 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.17 ,0.59 ,0.62 ,""
2012/6/15 5:00,DS,-1.51 ,-0.003 ,35.3 ,34.1 ,34.2 ,33.7 ,33.9 ,34.2 ,33.7 ,,,,34.0 ,33.9 ,107.4 ,61.0 ,39.3 ,37.9 ,34.6 ,37.7 ,35.4 ,34.4 ,34.9 ,33.0 ,34.7 ,34.7 ,34.7 ,33.8 ,35.4 ,55.5 ,41.9 ,44.2 ,33.4 ,0.1335 ,34.3 ,34.3 ,2.36 ,22.0 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,1.79 ,0.59 ,0.62 ,""
2012/6/15 11:00,DS,-1.51 ,-0.003 ,35.4 ,34.1 ,34.2 ,33.7 ,33.9 ,34.2 ,33.7 ,,,,34.1 ,33.9 ,107.4 ,61.1 ,39.4 ,37.8 ,34.7 ,37.7 ,35.4 ,34.4 ,35.0 ,33.0 ,34.7 ,34.8 ,34.7 ,33.8 ,35.4 ,55.4 ,41.9 ,44.2 ,33.5 ,0.1336 ,34.3 ,34.3 ,2.36 ,22.0 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,1.94 ,0.59 ,0.62 ,""
2012/6/15 17:00,DS,-1.50 ,-0.003 ,35.3 ,34.0 ,34.2 ,33.7 ,33.9 ,34.2 ,33.7 ,,,,34.1 ,33.9 ,107.4 ,61.0 ,39.4 ,37.8 ,34.6 ,37.7 ,35.4 ,34.4 ,35.0 ,33.0 ,34.7 ,34.8 ,34.7 ,33.8 ,35.3 ,55.4 ,41.8 ,44.1 ,33.5 ,0.1335 ,34.3 ,34.3 ,2.36 ,22.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.13 ,0.59 ,0.61 ,""
2012/6/15 23:00,DS,-1.50 ,-0.003 ,35.3 ,34.1 ,34.2 ,33.8 ,33.9 ,34.2 ,33.7 ,,,,34.0 ,33.9 ,107.4 ,61.1 ,39.4 ,37.8 ,34.7 ,37.7 ,35.4 ,34.5 ,35.0 ,33.0 ,34.7 ,34.8 ,34.7 ,33.8 ,35.4 ,55.4 ,41.8 ,44.1 ,33.6 ,0.1336 ,34.3 ,34.3 ,2.25 ,22.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.15 ,0.59 ,0.61 ,""
2012/6/16 5:00,DS,-1.48 ,-0.003 ,35.3 ,34.1 ,34.2 ,33.8 ,33.9 ,34.2 ,33.8 ,,,,34.1 ,33.9 ,107.1 ,61.0 ,39.4 ,37.8 ,34.7 ,37.7 ,35.4 ,34.4 ,35.0 ,33.0 ,34.7 ,34.8 ,34.7 ,33.8 ,35.4 ,55.4 ,41.8 ,44.1 ,33.6 ,0.1334 ,34.4 ,34.3 ,2.25 ,22.0 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.23 ,0.59 ,0.61 ,""
2012/6/16 11:00,DS,-1.46 ,-0.003 ,35.3 ,34.0 ,34.2 ,33.7 ,33.9 ,34.2 ,33.7 ,,,,34.1 ,33.9 ,107.0 ,61.1 ,39.5 ,37.8 ,34.7 ,37.7 ,35.4 ,34.4 ,35.0 ,33.1 ,34.7 ,34.8 ,34.7 ,33.8 ,35.4 ,55.4 ,41.8 ,44.1 ,33.6 ,0.1333 ,34.4 ,34.3 ,2.25 ,22.0 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.02 ,0.59 ,0.61 ,""
2012/6/16 17:00,DS,-1.44 ,-0.003 ,35.3 ,34.1 ,34.3 ,33.8 ,33.9 ,34.2 ,33.8 ,,,,34.1 ,34.0 ,106.8 ,61.3 ,39.5 ,37.9 ,34.7 ,37.8 ,35.5 ,34.5 ,35.0 ,33.1 ,34.7 ,34.8 ,34.7 ,33.9 ,35.5 ,55.4 ,41.9 ,44.3 ,33.7 ,0.1331 ,34.4 ,34.3 ,2.25 ,22.0 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.23 ,0.59 ,0.61 ,""
2012/6/16 23:00,DS,-1.42 ,-0.003 ,35.4 ,34.2 ,34.3 ,33.9 ,34.0 ,34.3 ,33.9 ,,,,34.1 ,34.0 ,106.6 ,61.2 ,39.5 ,37.9 ,34.8 ,37.8 ,35.5 ,34.5 ,35.1 ,33.1 ,34.8 ,34.9 ,34.8 ,33.9 ,35.4 ,55.4 ,41.9 ,44.2 ,33.7 ,0.1330 ,34.4 ,34.4 ,2.25 ,22.0 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,3.55 ,0.59 ,0.61 ,""
2012/6/17 5:00,DS,-1.40 ,-0.003 ,35.4 ,34.3 ,34.4 ,33.9 ,34.0 ,34.3 ,33.8 ,,,,34.1 ,34.0 ,106.2 ,61.4 ,39.5 ,37.9 ,34.8 ,37.8 ,35.5 ,34.5 ,35.1 ,33.1 ,34.8 ,34.9 ,34.8 ,33.9 ,35.5 ,55.4 ,42.0 ,44.3 ,33.7 ,0.1328 ,34.4 ,34.4 ,2.25 ,22.0 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.75 ,0.59 ,0.61 ,""
2012/6/17 11:00,DS,-1.39 ,-0.003 ,35.4 ,34.3 ,34.4 ,33.9 ,34.0 ,34.3 ,33.9 ,,,,34.2 ,34.0 ,106.0 ,61.4 ,39.6 ,38.0 ,34.7 ,37.8 ,35.5 ,34.5 ,35.2 ,33.1 ,34.8 ,34.9 ,34.8 ,33.9 ,35.5 ,55.5 ,42.0 ,44.3 ,33.8 ,0.1328 ,34.4 ,34.4 ,2.25 ,22.5 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,3.59 ,0.59 ,0.61 ,""
2012/6/17 17:00,DS,-1.37 ,-0.003 ,35.4 ,34.2 ,34.3 ,33.9 ,34.0 ,34.3 ,33.9 ,,,,34.2 ,34.0 ,105.9 ,61.4 ,39.6 ,38.0 ,34.8 ,37.9 ,35.6 ,34.6 ,35.2 ,33.2 ,34.8 ,34.9 ,34.9 ,33.9 ,35.5 ,55.5 ,42.2 ,44.5 ,33.8 ,0.1327 ,34.4 ,34.4 ,2.25 ,23.0 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,1.83 ,0.59 ,0.61 ,""
2012/6/17 23:00,DS,-1.39 ,-0.003 ,35.4 ,34.3 ,34.4 ,34.0 ,34.1 ,34.3 ,34.0 ,,,,34.2 ,34.1 ,106.2 ,61.5 ,39.7 ,38.1 ,34.8 ,37.9 ,35.6 ,34.7 ,35.3 ,33.2 ,34.9 ,35.0 ,34.9 ,34.0 ,35.6 ,55.6 ,42.3 ,44.6 ,33.8 ,0.1330 ,34.4 ,34.4 ,2.25 ,23.5 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.92 ,0.59 ,0.61 ,""
2012/6/18 5:00,DS,-1.40 ,-0.003 ,35.5 ,34.3 ,34.5 ,34.0 ,34.1 ,34.3 ,34.0 ,,,,34.3 ,34.1 ,106.5 ,61.8 ,39.7 ,38.1 ,34.9 ,38.1 ,35.7 ,34.7 ,35.4 ,33.3 ,34.9 ,35.0 ,35.0 ,34.1 ,35.8 ,55.8 ,42.6 ,44.9 ,33.9 ,0.1331 ,34.4 ,34.4 ,2.25 ,23.5 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.85 ,0.59 ,0.61 ,""
2012/6/18 11:00,DS,-1.40 ,-0.003 ,35.5 ,34.4 ,34.5 ,34.1 ,34.2 ,34.3 ,34.1 ,,,,34.3 ,34.1 ,106.6 ,61.9 ,39.8 ,38.1 ,34.9 ,38.1 ,35.7 ,34.7 ,35.4 ,33.3 ,35.0 ,35.0 ,35.0 ,34.1 ,35.8 ,55.8 ,42.4 ,44.9 ,33.9 ,0.1331 ,34.4 ,34.4 ,2.25 ,23.5 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.430 ,0.01 ,3.09 ,0.59 ,0.61 ,""
2012/6/18 17:00,DS,-1.40 ,-0.003 ,35.6 ,34.5 ,34.6 ,34.1 ,34.2 ,34.4 ,34.1 ,,,,34.3 ,34.2 ,106.5 ,62.1 ,39.8 ,38.2 ,34.9 ,38.1 ,35.7 ,34.7 ,35.4 ,33.3 ,35.0 ,35.1 ,35.0 ,34.1 ,35.8 ,56.0 ,42.6 ,44.9 ,33.8 ,0.1331 ,34.4 ,34.4 ,4.00 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.94 ,0.59 ,0.61 ,""
2012/6/18 23:00,DS,-1.41 ,-0.003 ,35.6 ,34.5 ,34.7 ,34.2 ,34.3 ,34.5 ,34.2 ,,,,34.4 ,34.2 ,106.7 ,62.2 ,39.9 ,38.2 ,35.0 ,38.1 ,35.8 ,34.7 ,35.5 ,33.3 ,35.0 ,35.1 ,35.1 ,34.2 ,35.8 ,56.1 ,42.8 ,45.2 ,33.9 ,0.1333 ,34.5 ,34.4 ,4.00 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.92 ,0.59 ,0.61 ,""
2012/6/19 5:00,DS,-1.42 ,-0.003 ,35.6 ,34.5 ,34.7 ,34.2 ,34.3 ,34.5 ,34.2 ,,,,34.4 ,34.3 ,106.8 ,62.2 ,40.0 ,38.3 ,35.0 ,38.2 ,35.8 ,34.8 ,35.6 ,33.4 ,35.1 ,35.2 ,35.1 ,34.2 ,35.9 ,56.2 ,42.9 ,45.2 ,34.0 ,0.1333 ,34.5 ,34.4 ,4.01 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,3.00 ,0.59 ,0.61 ,""
2012/6/19 11:00,DS,-1.42 ,-0.003 ,35.7 ,34.6 ,34.7 ,34.3 ,34.3 ,34.5 ,34.2 ,,,,34.5 ,34.3 ,106.9 ,62.4 ,40.1 ,38.4 ,35.0 ,38.3 ,35.9 ,34.8 ,35.6 ,33.4 ,35.1 ,35.2 ,35.2 ,34.3 ,36.0 ,56.4 ,43.0 ,45.4 ,34.1 ,0.1333 ,34.5 ,34.4 ,4.01 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,3.28 ,0.59 ,0.61 ,""
2012/6/19 17:00,DS,-1.40 ,-0.003 ,35.8 ,34.7 ,34.8 ,34.3 ,34.3 ,34.5 ,34.3 ,,,,34.5 ,34.3 ,106.7 ,62.6 ,40.2 ,38.6 ,35.1 ,38.3 ,35.9 ,34.9 ,35.7 ,33.4 ,35.1 ,35.3 ,35.2 ,34.2 ,36.0 ,56.5 ,43.2 ,45.6 ,34.1 ,0.1333 ,34.5 ,34.5 ,4.01 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.63 ,0.59 ,0.61 ,""
2012/6/19 23:00,DS,-1.37 ,-0.003 ,35.8 ,34.6 ,34.8 ,34.3 ,34.3 ,34.5 ,34.3 ,,,,34.5 ,34.4 ,106.0 ,62.9 ,40.3 ,38.6 ,35.1 ,38.4 ,36.0 ,34.9 ,35.8 ,33.4 ,35.2 ,35.3 ,35.2 ,34.2 ,36.1 ,56.7 ,43.4 ,45.8 ,34.2 ,0.1329 ,34.5 ,34.5 ,4.01 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.72 ,0.59 ,0.61 ,""
2012/6/20 5:00,DS,-1.29 ,-0.003 ,35.7 ,34.6 ,34.7 ,34.2 ,34.3 ,34.5 ,34.2 ,,,,34.5 ,34.3 ,104.8 ,63.2 ,40.5 ,38.7 ,35.0 ,38.5 ,36.0 ,34.9 ,35.8 ,33.4 ,35.1 ,35.4 ,35.3 ,34.2 ,36.0 ,56.9 ,43.5 ,45.9 ,34.1 ,0.1320 ,34.5 ,34.5 ,4.01 ,24.0 ,0.06 ,0.10 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.60 ,0.59 ,0.61 ,""
2012/6/20 11:00,DS,-1.32 ,-0.003 ,35.8 ,34.7 ,34.8 ,34.3 ,34.3 ,34.5 ,34.3 ,,,,34.5 ,34.4 ,105.2 ,63.4 ,40.5 ,38.7 ,35.1 ,38.5 ,36.0 ,34.9 ,35.9 ,33.4 ,35.2 ,35.4 ,35.3 ,34.2 ,36.2 ,57.1 ,43.8 ,46.3 ,34.3 ,0.1324 ,34.6 ,34.5 ,4.01 ,24.5 ,0.05 ,0.09 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.24 ,0.59 ,0.61 ,""
2012/6/20 17:00,DS,-1.33 ,-0.003 ,35.8 ,34.7 ,34.8 ,34.3 ,34.4 ,34.5 ,34.3 ,,,,34.5 ,34.4 ,105.6 ,63.9 ,40.7 ,38.8 ,35.1 ,38.6 ,36.1 ,35.0 ,36.0 ,33.4 ,35.2 ,35.5 ,35.4 ,34.3 ,36.3 ,57.7 ,44.1 ,46.6 ,34.3 ,0.1325 ,34.5 ,34.5 ,4.01 ,24.5 ,0.04 ,0.08 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.32 ,0.59 ,0.61 ,""
2012/6/20 23:00,DS,-1.35 ,-0.003 ,35.8 ,34.7 ,34.9 ,34.4 ,34.5 ,34.6 ,34.4 ,,,,34.6 ,34.5 ,105.7 ,64.7 ,41.0 ,39.0 ,35.1 ,38.7 ,36.2 ,35.0 ,36.1 ,33.4 ,35.3 ,35.6 ,35.5 ,34.3 ,36.4 ,58.2 ,44.6 ,47.2 ,34.3 ,0.1327 ,34.6 ,34.5 ,4.01 ,24.5 ,0.03 ,0.06 ,14.0 ,22.0 ,,0.440 ,0.01 ,4.73 ,0.59 ,0.61 ,""
2012/6/21 5:00,DS,-1.36 ,-0.003 ,35.9 ,34.7 ,34.8 ,34.4 ,34.5 ,34.6 ,34.4 ,,,,34.7 ,34.5 ,106.0 ,65.0 ,41.2 ,39.1 ,35.1 ,38.8 ,36.3 ,35.0 ,36.2 ,33.4 ,35.3 ,35.6 ,35.4 ,34.3 ,36.4 ,58.4 ,44.6 ,47.1 ,34.4 ,0.1328 ,34.6 ,34.5 ,4.01 ,24.5 ,0.02 ,0.05 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.99 ,0.59 ,0.61 ,""
2012/6/21 11:00,DS,-1.36 ,-0.003 ,35.9 ,34.7 ,34.8 ,34.3 ,34.5 ,34.6 ,34.4 ,,,,34.6 ,34.5 ,106.1 ,65.3 ,41.3 ,39.2 ,35.2 ,38.8 ,36.3 ,35.1 ,36.2 ,33.4 ,35.3 ,35.6 ,35.4 ,34.2 ,36.3 ,58.4 ,44.5 ,47.1 ,34.4 ,0.1329 ,34.6 ,34.5 ,3.92 ,24.5 ,0.01 ,0.04 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.08 ,0.59 ,0.61 ,""
2012/6/21 17:00,DS,-1.36 ,-0.003 ,36.0 ,34.8 ,34.9 ,34.5 ,34.5 ,34.7 ,34.5 ,,,,34.7 ,34.5 ,106.1 ,65.4 ,41.4 ,39.2 ,35.2 ,38.8 ,36.3 ,35.1 ,36.3 ,33.4 ,35.3 ,35.7 ,35.5 ,34.3 ,36.3 ,58.5 ,44.5 ,47.1 ,34.5 ,0.1330 ,34.6 ,34.5 ,3.92 ,25.0 ,0.00 ,0.04 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.60 ,0.59 ,0.61 ,""
2012/6/21 23:00,DS,-1.37 ,-0.003 ,36.1 ,34.9 ,35.0 ,34.6 ,34.6 ,34.7 ,34.5 ,,,,34.7 ,34.6 ,106.3 ,65.5 ,41.5 ,39.4 ,35.2 ,38.9 ,36.4 ,35.2 ,36.3 ,33.4 ,35.4 ,35.8 ,35.6 ,34.3 ,36.4 ,58.6 ,44.5 ,47.1 ,34.6 ,0.1331 ,34.6 ,34.6 ,3.92 ,25.0 ,0.00 ,0.03 ,14.0 ,22.0 ,,0.440 ,0.01 ,3.33 ,0.59 ,0.61 ,""
2012/6/22 5:00,DS,-1.37 ,-0.003 ,36.2 ,35.0 ,35.1 ,34.6 ,34.7 ,34.8 ,34.7 ,,,,34.8 ,34.7 ,106.3 ,65.6 ,41.5 ,39.4 ,35.3 ,39.0 ,36.5 ,35.2 ,36.4 ,33.5 ,35.5 ,35.8 ,35.6 ,34.4 ,36.4 ,58.7 ,44.7 ,47.3 ,34.6 ,0.1332 ,34.6 ,34.5 ,3.92 ,25.0 ,0.00 ,0.02 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.16 ,0.59 ,0.61 ,""
2012/6/22 11:00,DS,-1.37 ,-0.003 ,36.3 ,35.0 ,35.1 ,34.6 ,34.7 ,34.8 ,34.7 ,,,,34.8 ,34.7 ,106.2 ,65.7 ,41.7 ,39.5 ,35.4 ,39.0 ,36.6 ,35.3 ,36.4 ,33.5 ,35.5 ,35.8 ,35.6 ,34.4 ,36.4 ,58.7 ,44.6 ,47.1 ,34.6 ,0.1332 ,34.6 ,34.6 ,3.92 ,25.0 ,0.00 ,0.01 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.08 ,0.59 ,0.61 ,""
2012/6/22 17:00,DS,-1.35 ,-0.003 ,36.3 ,35.0 ,35.1 ,34.6 ,34.7 ,34.8 ,34.7 ,,,,34.8 ,34.7 ,106.0 ,65.5 ,41.7 ,39.5 ,35.3 ,39.0 ,36.6 ,35.3 ,36.4 ,33.5 ,35.5 ,35.8 ,35.6 ,34.4 ,36.3 ,58.7 ,44.6 ,47.2 ,34.7 ,0.1331 ,34.6 ,34.6 ,3.81 ,25.0 ,0.00 ,0.01 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.38 ,0.59 ,0.61 ,""
2012/6/22 23:00,DS,-1.37 ,-0.003 ,36.2 ,35.0 ,35.1 ,34.6 ,34.7 ,34.8 ,34.6 ,,,,34.9 ,34.7 ,106.2 ,65.4 ,41.7 ,39.5 ,35.3 ,39.0 ,36.6 ,35.3 ,36.3 ,33.5 ,35.5 ,35.8 ,35.6 ,34.4 ,36.3 ,58.6 ,44.5 ,47.1 ,34.7 ,0.1332 ,34.6 ,34.6 ,3.81 ,24.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,3.95 ,0.59 ,0.61 ,""
2012/6/23 5:00,DS,-1.38 ,-0.003 ,36.2 ,35.0 ,35.1 ,34.6 ,34.7 ,34.7 ,34.6 ,,,,34.9 ,34.7 ,106.3 ,65.3 ,41.7 ,39.5 ,35.3 ,39.0 ,36.6 ,35.3 ,36.3 ,33.5 ,35.5 ,35.9 ,35.6 ,34.3 ,36.3 ,58.5 ,44.4 ,47.1 ,34.7 ,0.1333 ,34.7 ,34.6 ,3.71 ,24.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.68 ,0.59 ,0.61 ,""
2012/6/23 11:00,DS,-1.37 ,-0.003 ,36.2 ,35.0 ,35.1 ,34.6 ,34.7 ,34.8 ,34.6 ,,,,34.8 ,34.7 ,106.3 ,65.1 ,41.7 ,39.5 ,35.3 ,38.9 ,36.6 ,35.3 ,36.3 ,33.4 ,35.5 ,35.8 ,35.6 ,34.4 ,36.3 ,58.5 ,44.3 ,46.9 ,34.6 ,0.1333 ,34.7 ,34.6 ,3.71 ,24.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.39 ,0.59 ,0.61 ,""
2012/6/23 17:00,DS,-1.37 ,-0.003 ,36.2 ,35.0 ,35.0 ,34.6 ,34.7 ,34.7 ,34.6 ,,,,34.8 ,34.7 ,106.3 ,64.8 ,41.7 ,39.5 ,35.3 ,38.9 ,36.6 ,35.3 ,36.3 ,33.5 ,35.6 ,35.9 ,35.6 ,34.4 ,36.3 ,58.4 ,44.4 ,46.9 ,34.7 ,0.1333 ,34.7 ,34.6 ,3.71 ,24.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.60 ,0.59 ,0.61 ,""
2012/6/23 23:00,DS,-1.38 ,-0.003 ,36.2 ,35.0 ,35.2 ,34.7 ,34.7 ,34.8 ,34.7 ,,,,34.8 ,34.7 ,106.3 ,64.8 ,41.7 ,39.7 ,35.4 ,38.9 ,36.6 ,35.3 ,36.3 ,33.5 ,35.6 ,35.9 ,35.6 ,34.4 ,36.3 ,58.5 ,44.4 ,46.9 ,34.7 ,0.1334 ,34.7 ,34.6 ,3.71 ,24.5 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.61 ,0.59 ,0.61 ,""
2012/6/24 5:00,DS,-1.39 ,-0.003 ,36.2 ,35.0 ,35.2 ,34.7 ,34.7 ,34.8 ,34.8 ,,,,34.9 ,34.8 ,106.5 ,64.7 ,41.7 ,39.6 ,35.4 ,38.9 ,36.7 ,35.4 ,36.3 ,33.5 ,35.6 ,35.9 ,35.7 ,34.4 ,36.3 ,58.4 ,44.2 ,46.8 ,34.7 ,0.1335 ,34.7 ,34.7 ,3.71 ,24.5 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.69 ,0.59 ,0.61 ,""
2012/6/24 11:00,DS,-1.38 ,-0.003 ,36.3 ,35.1 ,35.2 ,34.7 ,34.8 ,34.9 ,34.8 ,,,,34.9 ,34.8 ,106.6 ,64.7 ,41.7 ,39.6 ,35.4 ,38.9 ,36.7 ,35.4 ,36.4 ,33.5 ,35.6 ,35.9 ,35.7 ,34.4 ,36.3 ,58.4 ,44.2 ,46.8 ,34.7 ,0.1335 ,34.7 ,34.7 ,3.71 ,24.0 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.440 ,0.01 ,2.45 ,0.59 ,0.61 ,""
2012/6/24 17:00,DS,-1.38 ,-0.003 ,36.3 ,35.1 ,35.2 ,34.8 ,34.8 ,34.9 ,34.9 ,,,,34.9 ,34.8 ,106.6 ,64.9 ,41.8 ,39.7 ,35.5 ,39.0 ,36.8 ,35.4 ,36.4 ,33.6 ,35.7 ,36.0 ,35.8 ,34.5 ,36.4 ,58.4 ,44.2 ,46.7 ,34.7 ,0.1335 ,34.7 ,34.7 ,3.71 ,24.0 ,0.00 ,0.00 ,14.1 ,22.0 ,,0.445 ,0.01 ,2.45 ,0.58 ,0.61 ,""
2012/6/24 23:00,DS,-1.38 ,-0.003 ,36.4 ,35.2 ,35.3 ,34.8 ,34.9 ,34.9 ,34.9 ,,,,35.0 ,34.9 ,106.8 ,64.6 ,41.8 ,39.6 ,35.5 ,39.0 ,36.8 ,35.5 ,36.4 ,33.6 ,35.7 ,36.0 ,35.8 ,34.5 ,36.4 ,58.3 ,44.3 ,46.7 ,34.8 ,0.1336 ,34.7 ,34.7 ,3.71 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.63 ,0.58 ,0.61 ,""
2012/6/25 5:00,DS,-1.38 ,-0.003 ,36.5 ,35.2 ,35.3 ,34.8 ,34.9 ,35.0 ,34.9 ,,,,35.0 ,34.9 ,106.7 ,64.8 ,41.8 ,39.7 ,35.5 ,39.0 ,36.8 ,35.5 ,36.4 ,33.6 ,35.7 ,36.1 ,35.8 ,34.5 ,36.4 ,58.4 ,44.2 ,46.7 ,34.8 ,0.1336 ,34.7 ,34.7 ,3.71 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,3.09 ,0.58 ,0.61 ,""
2012/6/25 11:00,DS,-1.39 ,-0.003 ,36.4 ,35.2 ,35.4 ,34.9 ,34.9 ,34.9 ,34.9 ,,,,35.0 ,34.9 ,106.8 ,64.4 ,41.9 ,39.7 ,35.6 ,39.1 ,36.9 ,35.5 ,36.5 ,33.6 ,35.8 ,36.1 ,35.8 ,34.6 ,36.4 ,58.4 ,44.2 ,46.7 ,34.8 ,0.1337 ,34.8 ,34.7 ,3.71 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,3.23 ,0.58 ,0.61 ,""
2012/6/25 17:00,DS,-1.39 ,-0.003 ,36.4 ,35.2 ,35.3 ,34.8 ,34.9 ,35.0 ,34.9 ,,,,35.0 ,34.9 ,106.7 ,64.3 ,41.8 ,39.7 ,35.5 ,39.1 ,36.8 ,35.5 ,36.4 ,33.6 ,35.8 ,36.1 ,35.8 ,34.5 ,36.4 ,58.3 ,44.2 ,46.7 ,34.8 ,0.1337 ,34.8 ,34.7 ,3.61 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.05 ,0.58 ,0.61 ,""
2012/6/25 23:00,DS,-1.41 ,-0.003 ,36.4 ,35.2 ,35.3 ,34.8 ,34.9 ,34.9 ,34.9 ,,,,35.0 ,34.9 ,107.0 ,64.4 ,41.8 ,39.7 ,35.5 ,39.0 ,36.8 ,35.5 ,36.4 ,33.6 ,35.8 ,36.1 ,35.8 ,34.6 ,36.4 ,58.3 ,44.1 ,46.5 ,34.8 ,0.1338 ,34.8 ,34.7 ,3.61 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.445 ,0.01 ,2.92 ,0.58 ,0.61 ,""
2012/6/26 5:00,DS,-1.42 ,-0.003 ,36.4 ,35.1 ,35.2 ,34.7 ,34.9 ,34.9 ,34.8 ,,,,35.0 ,34.9 ,107.0 ,64.1 ,41.7 ,39.6 ,35.5 ,38.9 ,36.8 ,35.5 ,36.3 ,33.5 ,35.7 ,36.0 ,35.8 ,34.5 ,36.4 ,58.1 ,43.9 ,46.4 ,34.7 ,0.1339 ,34.8 ,34.8 ,3.61 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.445 ,0.01 ,3.64 ,0.58 ,0.61 ,""
2012/6/26 11:00,DS,-1.42 ,-0.003 ,36.4 ,35.1 ,35.3 ,34.8 ,34.8 ,34.9 ,34.8 ,,,,35.0 ,34.9 ,107.2 ,63.6 ,41.7 ,39.6 ,35.5 ,38.9 ,36.8 ,35.5 ,36.3 ,33.5 ,35.7 ,36.0 ,35.8 ,34.5 ,36.3 ,58.0 ,43.9 ,46.3 ,34.7 ,0.1340 ,34.8 ,34.8 ,3.61 ,23.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.435 ,0.01 ,2.69 ,0.58 ,0.61 ,""
2012/6/26 17:00,DS,-1.42 ,-0.003 ,36.4 ,35.1 ,35.3 ,34.8 ,34.8 ,34.8 ,34.8 ,,,,35.0 ,34.9 ,107.0 ,63.7 ,41.6 ,39.5 ,35.5 ,39.0 ,36.8 ,35.5 ,36.3 ,33.5 ,35.7 ,36.0 ,35.8 ,34.5 ,36.4 ,57.9 ,43.9 ,46.4 ,34.7 ,0.1340 ,34.8 ,34.8 ,3.61 ,23.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.45 ,0.58 ,0.61 ,""
2012/6/26 23:00,DS,-1.44 ,-0.003 ,36.3 ,35.1 ,35.2 ,34.8 ,34.8 ,34.9 ,34.8 ,,,,35.0 ,34.9 ,107.3 ,63.6 ,41.7 ,39.5 ,35.5 ,39.0 ,36.8 ,35.5 ,36.3 ,33.5 ,35.7 ,36.0 ,35.8 ,34.5 ,36.4 ,57.9 ,43.8 ,46.3 ,34.7 ,0.1342 ,34.8 ,34.8 ,3.61 ,23.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.01 ,0.58 ,0.61 ,""
2012/6/27 5:00,DS,-1.45 ,-0.003 ,36.3 ,35.1 ,35.2 ,34.8 ,34.8 ,34.9 ,34.8 ,,,,35.0 ,34.9 ,107.3 ,63.4 ,41.6 ,39.5 ,35.5 ,38.9 ,36.8 ,35.4 ,36.2 ,33.4 ,35.7 ,36.0 ,35.8 ,34.5 ,36.4 ,57.8 ,43.7 ,46.2 ,34.7 ,0.1342 ,34.8 ,34.8 ,3.51 ,23.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.445 ,0.01 ,2.15 ,0.58 ,0.61 ,""
2012/6/27 11:00,DS,-1.45 ,-0.003 ,36.3 ,35.1 ,35.2 ,34.7 ,34.8 ,34.8 ,34.7 ,,,,35.0 ,34.9 ,107.4 ,63.2 ,41.5 ,39.5 ,35.4 ,38.9 ,36.8 ,35.5 ,36.2 ,33.4 ,35.6 ,35.9 ,35.7 ,34.5 ,36.3 ,57.8 ,43.7 ,46.2 ,34.7 ,0.1341 ,34.8 ,34.8 ,3.51 ,23.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.17 ,0.58 ,0.61 ,""
2012/6/27 17:00,DS,-1.42 ,-0.003 ,36.3 ,35.1 ,35.3 ,34.8 ,34.8 ,34.8 ,34.7 ,,,,35.0 ,34.9 ,107.1 ,63.4 ,41.6 ,39.5 ,35.5 ,39.0 ,36.8 ,35.5 ,36.3 ,33.4 ,35.6 ,35.9 ,35.7 ,34.5 ,36.3 ,57.8 ,43.7 ,46.2 ,34.7 ,0.1341 ,34.8 ,34.8 ,3.51 ,23.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.54 ,0.58 ,0.61 ,""
2012/6/27 23:00,DS,-1.43 ,-0.003 ,36.4 ,35.2 ,35.3 ,34.8 ,34.9 ,34.9 ,34.8 ,,,,35.0 ,34.9 ,107.3 ,63.2 ,41.5 ,39.5 ,35.5 ,38.9 ,36.8 ,35.5 ,36.3 ,33.6 ,35.7 ,36.0 ,35.8 ,34.6 ,36.4 ,57.8 ,43.7 ,46.2 ,34.7 ,0.1341 ,34.9 ,34.8 ,3.51 ,23.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.445 ,0.01 ,2.19 ,0.58 ,0.61 ,""
2012/6/28 5:00,DS,-1.44 ,-0.003 ,36.4 ,35.1 ,35.3 ,34.8 ,34.9 ,34.9 ,34.8 ,,,,35.0 ,34.9 ,107.1 ,63.1 ,41.5 ,39.4 ,35.5 ,38.9 ,36.8 ,35.5 ,36.3 ,33.5 ,35.7 ,36.0 ,35.8 ,34.6 ,36.3 ,57.8 ,43.6 ,46.1 ,34.7 ,0.1341 ,34.9 ,34.8 ,3.51 ,23.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.445 ,0.01 ,3.14 ,0.58 ,0.61 ,""
2012/6/28 11:00,DS,-1.43 ,-0.003 ,36.4 ,35.2 ,35.3 ,34.8 ,34.9 ,34.9 ,34.8 ,,,,35.0 ,34.9 ,107.2 ,63.5 ,41.6 ,39.4 ,35.5 ,38.9 ,36.8 ,35.5 ,36.2 ,33.4 ,35.6 ,35.9 ,35.7 ,34.5 ,36.3 ,57.7 ,43.6 ,46.1 ,34.7 ,0.1341 ,34.9 ,34.8 ,3.40 ,22.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.26 ,0.58 ,0.61 ,""
2012/6/28 17:00,DS,-1.41 ,-0.003 ,36.3 ,35.1 ,35.2 ,34.8 ,34.9 ,34.9 ,34.8 ,,,,35.0 ,34.9 ,107.0 ,63.4 ,41.7 ,39.5 ,35.5 ,39.1 ,36.9 ,35.5 ,36.4 ,33.6 ,35.6 ,36.0 ,35.8 ,34.5 ,36.3 ,57.9 ,43.6 ,46.1 ,35.2 ,0.1340 ,34.9 ,34.9 ,3.40 ,22.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.95 ,0.58 ,0.61 ,""
2012/6/28 23:00,DS,-1.41 ,-0.003 ,36.3 ,35.2 ,35.3 ,34.8 ,34.9 ,34.9 ,34.9 ,,,,35.0 ,35.0 ,107.0 ,63.4 ,41.7 ,39.5 ,35.6 ,39.1 ,37.0 ,35.6 ,36.5 ,33.6 ,35.8 ,36.0 ,35.8 ,34.5 ,36.4 ,57.8 ,43.7 ,46.1 ,35.2 ,0.1340 ,34.9 ,34.9 ,3.40 ,22.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.17 ,0.58 ,0.61 ,""
2012/6/29 5:00,DS,-1.40 ,-0.003 ,36.4 ,35.2 ,35.3 ,34.8 ,34.9 ,35.0 ,34.9 ,,,,35.1 ,35.0 ,107.0 ,63.4 ,41.7 ,39.5 ,35.6 ,39.1 ,37.0 ,35.6 ,36.5 ,33.6 ,35.8 ,36.1 ,35.8 ,34.6 ,36.4 ,57.8 ,43.6 ,46.1 ,35.2 ,0.1339 ,34.9 ,34.9 ,3.40 ,22.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.98 ,0.58 ,0.60 ,""
2012/6/29 11:00,DS,-1.40 ,-0.003 ,36.4 ,35.3 ,35.3 ,34.9 ,34.9 ,35.0 ,34.9 ,,,,35.0 ,35.0 ,106.9 ,63.4 ,41.7 ,39.5 ,35.6 ,39.0 ,36.9 ,35.6 ,36.5 ,33.6 ,35.8 ,36.1 ,35.8 ,34.6 ,36.4 ,57.8 ,43.6 ,46.0 ,35.2 ,0.1339 ,34.9 ,34.9 ,3.40 ,23.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.435 ,0.01 ,2.16 ,0.58 ,0.60 ,""
2012/6/29 17:00,DS,-1.39 ,-0.003 ,36.4 ,35.3 ,35.4 ,34.9 ,35.0 ,35.0 ,34.9 ,,,,35.1 ,35.0 ,106.9 ,63.4 ,41.7 ,39.5 ,35.6 ,39.1 ,37.1 ,35.6 ,36.5 ,33.7 ,35.9 ,36.1 ,35.8 ,34.6 ,36.5 ,57.8 ,43.6 ,46.0 ,35.2 ,0.1339 ,34.9 ,34.9 ,3.40 ,23.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.98 ,0.58 ,0.60 ,""
2012/6/29 23:00,DS,-1.40 ,-0.003 ,36.4 ,35.3 ,35.4 ,34.9 ,35.0 ,35.0 ,35.0 ,,,,35.1 ,35.0 ,106.9 ,63.3 ,41.8 ,39.5 ,35.6 ,39.2 ,37.1 ,35.6 ,36.5 ,33.6 ,35.8 ,36.1 ,35.9 ,34.6 ,36.5 ,57.8 ,43.7 ,46.1 ,35.3 ,0.1339 ,35.0 ,34.9 ,3.40 ,23.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.89 ,0.58 ,0.60 ,""
2012/6/30 5:00,DS,-1.40 ,-0.003 ,36.5 ,35.3 ,35.4 ,35.0 ,35.0 ,35.0 ,35.0 ,,,,35.1 ,35.0 ,106.9 ,63.2 ,41.8 ,39.6 ,35.6 ,39.2 ,37.1 ,35.6 ,36.6 ,33.7 ,35.8 ,36.1 ,35.9 ,34.7 ,36.5 ,57.8 ,43.6 ,46.1 ,35.3 ,0.1339 ,35.0 ,34.9 ,3.40 ,23.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.24 ,0.58 ,0.60 ,""
2012/6/30 11:00,DS,-1.40 ,-0.003 ,36.5 ,35.4 ,35.4 ,35.0 ,35.0 ,35.0 ,35.0 ,,,,35.1 ,35.1 ,106.9 ,63.3 ,41.8 ,39.6 ,35.6 ,39.1 ,37.1 ,35.7 ,36.6 ,33.7 ,35.9 ,36.1 ,35.9 ,34.7 ,36.5 ,57.7 ,43.5 ,46.0 ,35.3 ,0.1338 ,35.0 ,34.9 ,3.40 ,23.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.430 ,0.01 ,1.93 ,0.58 ,0.60 ,""
2012/6/30 17:00,DS,-1.38 ,-0.003 ,36.6 ,35.4 ,35.5 ,35.0 ,35.1 ,35.1 ,35.0 ,,,,35.2 ,35.1 ,106.9 ,63.6 ,41.9 ,39.6 ,35.7 ,39.3 ,37.1 ,35.7 ,36.6 ,33.8 ,35.9 ,36.2 ,35.9 ,34.7 ,36.6 ,57.8 ,43.7 ,46.2 ,35.3 ,0.1338 ,35.0 ,34.9 ,3.40 ,23.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.435 ,0.01 ,2.07 ,0.58 ,0.60 ,""
2012/6/30 23:00,DS,-1.39 ,-0.003 ,36.5 ,35.4 ,35.5 ,35.0 ,35.1 ,35.1 ,35.1 ,,,,35.2 ,35.1 ,106.9 ,63.5 ,42.0 ,39.6 ,35.8 ,39.3 ,37.3 ,35.8 ,36.7 ,33.8 ,35.9 ,36.2 ,36.0 ,34.7 ,36.6 ,57.8 ,43.7 ,46.1 ,35.4 ,0.1339 ,35.0 ,35.0 ,3.40 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.28 ,0.58 ,0.60 ,""
2012/7/1 5:00,DS,-1.38 ,-0.003 ,36.5 ,35.4 ,35.5 ,35.1 ,35.1 ,35.1 ,35.1 ,,,,35.2 ,35.1 ,106.8 ,63.5 ,42.0 ,39.7 ,35.7 ,39.3 ,37.2 ,35.8 ,36.7 ,33.8 ,35.9 ,36.2 ,36.0 ,34.7 ,36.5 ,57.8 ,43.6 ,46.1 ,35.4 ,0.1337 ,35.0 ,35.0 ,3.40 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.95 ,0.58 ,0.60 ,""
2012/7/1 11:00,DS,-1.37 ,-0.003 ,36.5 ,35.4 ,35.5 ,35.0 ,35.1 ,35.1 ,35.1 ,,,,35.2 ,35.1 ,106.6 ,63.7 ,42.0 ,39.7 ,35.7 ,39.4 ,37.2 ,35.8 ,36.7 ,33.8 ,35.9 ,36.2 ,36.0 ,34.7 ,36.6 ,57.9 ,43.7 ,46.2 ,35.4 ,0.1336 ,35.0 ,35.0 ,3.40 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.08 ,0.58 ,0.60 ,""
2012/7/1 17:00,DS,-1.35 ,-0.003 ,36.6 ,35.5 ,35.6 ,35.1 ,35.1 ,35.1 ,35.1 ,,,,35.2 ,35.2 ,106.3 ,63.7 ,42.1 ,39.7 ,35.8 ,39.3 ,37.2 ,35.8 ,36.7 ,33.8 ,36.0 ,36.3 ,36.0 ,34.7 ,36.6 ,57.8 ,43.6 ,46.1 ,35.4 ,0.1334 ,35.0 ,35.0 ,3.40 ,24.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.88 ,0.58 ,0.60 ,""
2012/7/1 23:00,DS,-1.34 ,-0.003 ,36.6 ,35.5 ,35.6 ,35.1 ,35.1 ,35.1 ,35.1 ,,,,35.2 ,35.2 ,106.2 ,63.4 ,42.0 ,39.7 ,35.8 ,39.4 ,37.3 ,35.9 ,36.7 ,33.8 ,36.0 ,36.3 ,36.0 ,34.8 ,36.6 ,57.8 ,43.6 ,46.1 ,35.5 ,0.1333 ,35.0 ,35.0 ,3.40 ,24.0 ,0.02 ,0.01 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.75 ,0.58 ,0.60 ,""
2012/7/2 5:00,DS,-1.33 ,-0.003 ,36.6 ,35.5 ,35.6 ,35.1 ,35.2 ,35.2 ,35.1 ,,,,35.3 ,35.2 ,106.0 ,63.4 ,42.1 ,39.7 ,35.9 ,39.5 ,37.3 ,35.8 ,36.7 ,33.8 ,36.0 ,36.3 ,36.1 ,34.8 ,36.7 ,57.8 ,43.7 ,46.2 ,35.6 ,0.1332 ,35.0 ,35.0 ,3.40 ,24.0 ,0.03 ,0.03 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.66 ,0.58 ,0.60 ,""
2012/7/2 11:00,DS,-1.33 ,-0.003 ,36.6 ,35.5 ,35.6 ,35.1 ,35.2 ,35.2 ,35.2 ,,,,35.3 ,35.2 ,106.0 ,63.3 ,42.1 ,39.7 ,35.8 ,39.5 ,37.3 ,35.8 ,36.7 ,33.8 ,36.0 ,36.3 ,36.1 ,34.8 ,36.7 ,57.8 ,43.7 ,46.1 ,35.6 ,0.1331 ,35.0 ,35.0 ,3.40 ,24.0 ,0.03 ,0.03 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.76 ,0.58 ,0.60 ,""
2012/7/2 17:00,DS,-1.32 ,-0.003 ,36.7 ,35.6 ,35.6 ,35.2 ,35.2 ,35.2 ,35.2 ,,,,35.3 ,35.2 ,106.0 ,63.1 ,42.1 ,39.8 ,35.9 ,39.6 ,37.3 ,35.8 ,36.8 ,33.9 ,36.0 ,36.3 ,36.1 ,34.9 ,36.8 ,57.9 ,43.6 ,46.1 ,35.5 ,0.1330 ,35.0 ,35.0 ,3.40 ,24.0 ,0.04 ,0.04 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.48 ,0.58 ,0.60 ,""
2012/7/2 23:00,DS,-1.33 ,-0.003 ,36.7 ,35.6 ,35.7 ,35.2 ,35.2 ,35.3 ,35.2 ,,,,35.3 ,35.2 ,106.0 ,63.1 ,42.1 ,39.8 ,35.9 ,39.7 ,37.4 ,35.9 ,36.8 ,33.9 ,36.1 ,36.3 ,36.1 ,34.9 ,36.8 ,57.9 ,43.7 ,46.2 ,35.6 ,0.1331 ,35.1 ,35.0 ,3.40 ,24.0 ,0.04 ,0.04 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.63 ,0.58 ,0.60 ,""
2012/7/3 5:00,DS,-1.33 ,-0.003 ,36.7 ,35.6 ,35.7 ,35.2 ,35.2 ,35.3 ,35.3 ,,,,35.3 ,35.3 ,106.0 ,63.1 ,42.1 ,39.8 ,35.9 ,39.7 ,37.5 ,35.9 ,36.8 ,33.9 ,36.1 ,36.3 ,36.1 ,34.9 ,36.8 ,57.9 ,43.7 ,46.3 ,35.6 ,0.1331 ,35.1 ,35.0 ,3.40 ,24.0 ,0.03 ,0.03 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.81 ,0.58 ,0.60 ,""
2012/7/3 11:00,DS,-1.32 ,-0.003 ,36.7 ,35.6 ,35.7 ,35.2 ,35.3 ,35.3 ,35.3 ,,,,35.4 ,35.3 ,106.0 ,62.9 ,42.1 ,39.8 ,35.9 ,39.7 ,37.4 ,35.9 ,36.8 ,33.9 ,36.1 ,36.3 ,36.1 ,34.9 ,36.8 ,57.9 ,43.7 ,46.3 ,35.6 ,0.1331 ,35.1 ,35.1 ,3.40 ,24.0 ,0.04 ,0.03 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.66 ,0.58 ,0.60 ,""
2012/7/3 17:00,DS,-1.32 ,-0.003 ,36.7 ,35.6 ,35.7 ,35.2 ,35.3 ,35.3 ,35.2 ,,,,35.4 ,35.3 ,105.9 ,63.1 ,42.1 ,39.8 ,35.9 ,39.7 ,37.4 ,35.9 ,36.8 ,33.9 ,36.1 ,36.4 ,36.1 ,34.9 ,36.9 ,57.9 ,43.8 ,46.3 ,35.7 ,0.1330 ,35.1 ,35.1 ,3.40 ,24.0 ,0.04 ,0.03 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.48 ,0.58 ,0.60 ,""
2012/7/3 23:00,DS,-1.32 ,-0.003 ,36.7 ,35.6 ,35.8 ,35.3 ,35.3 ,35.3 ,35.3 ,,,,35.4 ,35.3 ,105.9 ,63.0 ,42.2 ,39.9 ,35.9 ,39.7 ,37.4 ,35.9 ,36.8 ,34.0 ,36.1 ,36.4 ,36.2 ,35.0 ,37.0 ,58.0 ,43.8 ,46.4 ,35.7 ,0.1330 ,35.1 ,35.1 ,3.30 ,24.0 ,0.04 ,0.03 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.69 ,0.58 ,0.60 ,""
2012/7/4 5:00,DS,-1.32 ,-0.003 ,36.7 ,35.6 ,35.8 ,35.3 ,35.3 ,35.3 ,35.3 ,,,,35.4 ,35.3 ,105.8 ,62.6 ,42.1 ,39.8 ,35.9 ,39.8 ,37.5 ,35.9 ,36.9 ,34.0 ,36.1 ,36.4 ,36.2 ,35.0 ,36.9 ,58.0 ,43.8 ,46.4 ,35.8 ,0.1330 ,35.1 ,35.1 ,3.30 ,24.0 ,0.04 ,0.04 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.01 ,0.58 ,0.60 ,""
2012/7/4 11:00,DS,-1.32 ,-0.003 ,36.8 ,35.7 ,35.8 ,35.3 ,35.3 ,35.4 ,35.3 ,,,,35.4 ,35.4 ,106.0 ,62.5 ,42.2 ,39.9 ,36.0 ,39.8 ,37.5 ,36.0 ,36.9 ,34.0 ,36.1 ,36.4 ,36.2 ,35.0 ,37.0 ,57.9 ,43.8 ,46.4 ,35.8 ,0.1331 ,35.2 ,35.1 ,3.30 ,24.0 ,0.03 ,0.03 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.38 ,0.58 ,0.60 ,""
2012/7/4 17:00,DS,-1.32 ,-0.003 ,36.8 ,35.6 ,35.8 ,35.3 ,35.3 ,35.3 ,35.3 ,,,,35.5 ,35.4 ,106.0 ,62.5 ,42.2 ,39.9 ,36.0 ,39.9 ,37.5 ,36.0 ,36.9 ,34.1 ,36.2 ,36.5 ,36.2 ,35.0 ,37.1 ,58.0 ,43.8 ,46.4 ,35.8 ,0.1331 ,35.2 ,35.1 ,3.30 ,24.5 ,0.03 ,0.03 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.01 ,0.58 ,0.60 ,""
2012/7/4 23:00,DS,-1.33 ,-0.003 ,36.8 ,35.8 ,35.8 ,35.4 ,35.4 ,35.4 ,35.4 ,,,,35.5 ,35.4 ,106.2 ,62.2 ,42.3 ,39.9 ,36.2 ,40.4 ,37.7 ,36.1 ,37.0 ,34.1 ,36.2 ,36.5 ,36.3 ,35.1 ,37.2 ,58.0 ,43.9 ,46.5 ,35.9 ,0.1331 ,35.2 ,35.1 ,3.30 ,24.5 ,0.03 ,0.02 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.79 ,0.58 ,0.60 ,""
2012/7/5 5:00,DS,-1.33 ,-0.003 ,36.8 ,35.8 ,35.8 ,35.4 ,35.4 ,35.5 ,35.4 ,,,,35.5 ,35.4 ,106.3 ,61.9 ,42.3 ,40.0 ,36.2 ,40.6 ,37.7 ,36.2 ,37.0 ,34.1 ,36.2 ,36.5 ,36.4 ,35.1 ,37.2 ,58.0 ,43.9 ,46.4 ,35.9 ,0.1332 ,35.2 ,35.2 ,3.30 ,24.5 ,0.02 ,0.02 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.75 ,0.58 ,0.60 ,""
2012/7/5 11:00,DS,-1.32 ,-0.003 ,36.8 ,35.8 ,35.9 ,35.4 ,35.4 ,35.5 ,35.5 ,,,,35.5 ,35.5 ,106.2 ,61.7 ,42.3 ,39.9 ,36.3 ,40.7 ,37.8 ,36.1 ,37.0 ,34.0 ,36.1 ,36.3 ,36.2 ,34.9 ,36.9 ,58.1 ,43.9 ,46.5 ,35.9 ,0.1332 ,35.2 ,35.2 ,3.30 ,25.0 ,0.02 ,0.01 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.57 ,0.58 ,0.60 ,""
2012/7/5 17:00,DS,-1.31 ,-0.003 ,36.8 ,35.8 ,35.9 ,35.5 ,35.5 ,35.5 ,35.5 ,,,,35.6 ,35.5 ,106.1 ,61.6 ,42.3 ,39.9 ,36.3 ,40.9 ,37.9 ,36.2 ,37.0 ,34.1 ,36.1 ,36.4 ,36.2 ,35.0 ,37.1 ,58.2 ,44.0 ,46.6 ,36.0 ,0.1332 ,35.2 ,35.2 ,3.30 ,25.0 ,0.02 ,0.02 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.76 ,0.58 ,0.60 ,""
2012/7/5 23:00,DS,-1.31 ,-0.003 ,36.9 ,35.8 ,36.0 ,35.5 ,35.5 ,35.5 ,35.5 ,,,,35.6 ,35.6 ,106.1 ,61.3 ,42.3 ,40.0 ,36.4 ,40.9 ,37.9 ,36.2 ,37.1 ,34.1 ,36.2 ,36.4 ,36.3 ,35.0 ,37.1 ,58.2 ,43.9 ,46.5 ,36.0 ,0.1332 ,35.2 ,35.2 ,3.30 ,25.0 ,0.02 ,0.02 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.83 ,0.58 ,0.60 ,""
2012/7/6 5:00,DS,-1.30 ,-0.003 ,36.9 ,35.9 ,36.0 ,35.5 ,35.6 ,35.6 ,35.6 ,,,,35.6 ,35.6 ,105.9 ,61.4 ,42.4 ,40.0 ,36.4 ,41.0 ,37.9 ,36.3 ,37.1 ,34.2 ,36.3 ,36.4 ,36.3 ,35.1 ,37.1 ,58.2 ,44.0 ,46.6 ,36.0 ,0.1331 ,35.2 ,35.2 ,3.30 ,25.5 ,0.03 ,0.03 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.04 ,0.58 ,0.60 ,""
2012/7/6 11:00,DS,-1.29 ,-0.003 ,37.0 ,36.0 ,36.1 ,35.6 ,35.7 ,35.6 ,35.6 ,,,,35.7 ,35.6 ,106.0 ,61.5 ,42.5 ,40.1 ,36.5 ,41.0 ,38.0 ,36.4 ,37.1 ,34.2 ,36.3 ,36.5 ,36.4 ,35.1 ,37.2 ,58.2 ,43.9 ,46.5 ,36.0 ,0.1331 ,35.2 ,35.2 ,3.30 ,25.5 ,0.04 ,0.03 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.05 ,0.58 ,0.60 ,""
2012/7/6 17:00,DS,-1.29 ,-0.003 ,37.1 ,36.0 ,36.1 ,35.6 ,35.6 ,35.7 ,35.7 ,,,,35.7 ,35.7 ,105.9 ,61.4 ,42.5 ,40.1 ,36.5 ,41.1 ,38.0 ,36.3 ,37.2 ,34.3 ,36.3 ,36.5 ,36.4 ,35.2 ,37.3 ,58.3 ,44.0 ,46.5 ,36.1 ,0.1331 ,35.2 ,35.2 ,3.30 ,26.0 ,0.04 ,0.04 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.17 ,0.58 ,0.60 ,""
2012/7/6 23:00,DS,-1.27 ,-0.003 ,37.1 ,36.1 ,36.2 ,35.7 ,35.7 ,35.7 ,35.7 ,,,,35.8 ,35.8 ,105.7 ,61.4 ,42.6 ,40.2 ,36.6 ,41.3 ,38.1 ,36.4 ,37.2 ,34.3 ,36.4 ,36.6 ,36.5 ,35.2 ,37.4 ,58.3 ,44.1 ,46.6 ,36.2 ,0.1329 ,35.2 ,35.2 ,3.30 ,26.0 ,0.05 ,0.05 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.82 ,0.58 ,0.60 ,""
2012/7/7 5:00,DS,-1.25 ,-0.003 ,37.2 ,36.1 ,36.2 ,35.8 ,35.8 ,35.8 ,35.8 ,,,,35.8 ,35.8 ,105.3 ,61.4 ,42.6 ,40.3 ,36.7 ,41.3 ,38.1 ,36.4 ,37.2 ,34.5 ,36.4 ,36.6 ,36.5 ,35.3 ,37.4 ,58.4 ,44.1 ,46.6 ,36.2 ,0.1327 ,35.3 ,35.2 ,3.30 ,26.0 ,0.08 ,0.08 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.60 ,0.58 ,0.60 ,""
2012/7/7 11:00,DS,-1.24 ,-0.003 ,37.2 ,36.2 ,36.3 ,35.8 ,35.8 ,35.8 ,35.8 ,,,,35.9 ,35.8 ,105.2 ,61.5 ,42.7 ,40.3 ,36.7 ,41.5 ,38.2 ,36.6 ,37.3 ,34.4 ,36.5 ,36.7 ,36.7 ,35.4 ,37.4 ,58.5 ,44.2 ,46.7 ,36.3 ,0.1327 ,35.3 ,35.2 ,3.30 ,26.0 ,0.08 ,0.08 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.92 ,0.58 ,0.60 ,""
2012/7/7 17:00,DS,-1.25 ,-0.003 ,37.1 ,36.1 ,36.2 ,35.7 ,35.8 ,35.8 ,35.8 ,,,,35.9 ,35.8 ,105.2 ,61.5 ,42.7 ,40.3 ,36.7 ,41.6 ,38.2 ,36.5 ,37.3 ,34.4 ,36.5 ,36.7 ,36.6 ,35.4 ,37.6 ,58.5 ,44.2 ,46.8 ,36.3 ,0.1327 ,35.3 ,35.3 ,3.30 ,26.0 ,0.08 ,0.07 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.51 ,0.58 ,0.60 ,""
2012/7/7 23:00,DS,-1.26 ,-0.003 ,37.2 ,36.1 ,36.3 ,35.8 ,35.8 ,35.8 ,35.8 ,,,,35.9 ,35.8 ,105.5 ,61.3 ,42.7 ,40.3 ,36.8 ,41.6 ,38.2 ,36.5 ,37.3 ,34.5 ,36.5 ,36.7 ,36.6 ,35.4 ,37.5 ,58.5 ,44.1 ,46.7 ,36.3 ,0.1328 ,35.3 ,35.3 ,3.30 ,26.0 ,0.07 ,0.06 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.54 ,0.58 ,0.60 ,""
2012/7/8 5:00,DS,-1.27 ,-0.003 ,37.2 ,36.1 ,36.3 ,35.8 ,35.9 ,35.8 ,35.8 ,,,,35.9 ,35.8 ,105.6 ,61.3 ,42.8 ,40.4 ,36.7 ,41.6 ,38.2 ,36.5 ,37.3 ,34.4 ,36.5 ,36.7 ,36.7 ,35.4 ,37.5 ,58.5 ,44.1 ,46.7 ,36.3 ,0.1330 ,35.3 ,35.3 ,3.30 ,26.0 ,0.06 ,0.05 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.36 ,0.58 ,0.60 ,""
2012/7/8 11:00,DS,-1.29 ,-0.003 ,37.3 ,36.2 ,36.3 ,35.8 ,35.9 ,35.9 ,35.9 ,,,,35.9 ,35.9 ,105.8 ,61.4 ,42.7 ,40.5 ,36.7 ,41.5 ,38.3 ,36.5 ,37.3 ,34.5 ,36.5 ,36.7 ,36.7 ,35.4 ,37.5 ,58.4 ,44.1 ,46.7 ,36.3 ,0.1331 ,35.3 ,35.3 ,3.20 ,25.5 ,0.05 ,0.04 ,14.0 ,22.0 ,,0.430 ,0.01 ,2.19 ,0.58 ,0.60 ,""
2012/7/8 17:00,DS,-1.29 ,-0.003 ,37.3 ,36.3 ,36.4 ,35.9 ,35.9 ,35.9 ,35.9 ,,,,35.9 ,35.9 ,106.0 ,61.4 ,42.8 ,40.4 ,36.7 ,41.3 ,38.2 ,36.5 ,37.3 ,34.5 ,36.5 ,36.8 ,36.7 ,35.4 ,37.5 ,58.5 ,44.1 ,46.8 ,36.3 ,0.1333 ,35.3 ,35.3 ,3.20 ,25.5 ,0.04 ,0.03 ,14.0 ,22.0 ,,0.430 ,0.01 ,1.81 ,0.58 ,0.60 ,""
2012/7/8 23:00,DS,-1.31 ,-0.003 ,37.3 ,36.3 ,36.4 ,35.9 ,35.9 ,35.9 ,35.9 ,,,,36.0 ,35.9 ,106.2 ,61.5 ,42.8 ,40.4 ,36.7 ,41.2 ,38.2 ,36.6 ,37.3 ,34.5 ,36.6 ,36.8 ,36.7 ,35.4 ,37.5 ,58.5 ,44.3 ,47.0 ,36.4 ,0.1336 ,35.3 ,35.3 ,3.20 ,25.5 ,0.03 ,0.03 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.36 ,0.58 ,0.60 ,""
2012/7/9 5:00,DS,-1.32 ,-0.003 ,37.3 ,36.3 ,36.4 ,35.9 ,36.0 ,36.0 ,36.0 ,,,,36.0 ,35.9 ,106.6 ,61.4 ,42.9 ,40.5 ,36.8 ,41.1 ,38.3 ,36.6 ,37.4 ,34.5 ,36.6 ,36.8 ,36.8 ,35.5 ,37.6 ,58.5 ,44.2 ,46.8 ,36.3 ,0.1337 ,35.3 ,35.3 ,3.20 ,25.5 ,0.03 ,0.02 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.87 ,0.58 ,0.60 ,""
2012/7/9 11:00,DS,-1.31 ,-0.003 ,37.4 ,36.3 ,36.5 ,36.0 ,36.0 ,36.0 ,36.0 ,,,,36.0 ,36.0 ,106.5 ,61.4 ,42.9 ,40.5 ,36.8 ,41.2 ,38.3 ,36.6 ,37.4 ,34.5 ,36.6 ,36.8 ,36.8 ,35.5 ,37.6 ,58.5 ,44.2 ,46.8 ,36.4 ,0.1337 ,35.3 ,35.3 ,3.09 ,25.5 ,0.02 ,0.02 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.15 ,0.58 ,0.60 ,""
2012/7/9 17:00,DS,-1.30 ,-0.003 ,37.4 ,36.3 ,36.4 ,35.9 ,36.0 ,36.0 ,36.0 ,,,,36.1 ,36.1 ,106.3 ,61.5 ,42.9 ,40.6 ,36.8 ,41.1 ,38.3 ,36.7 ,37.4 ,34.6 ,36.7 ,36.9 ,36.8 ,35.6 ,37.6 ,58.6 ,44.3 ,47.0 ,36.4 ,0.1337 ,35.3 ,35.3 ,3.09 ,25.5 ,0.02 ,0.01 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.03 ,0.58 ,0.60 ,""
2012/7/9 23:00,DS,-1.31 ,-0.003 ,37.4 ,36.4 ,36.5 ,36.0 ,36.1 ,36.1 ,36.1 ,,,,36.1 ,36.1 ,106.3 ,61.6 ,43.0 ,40.6 ,36.8 ,41.0 ,38.3 ,36.8 ,37.5 ,34.6 ,36.7 ,36.9 ,36.9 ,35.6 ,37.6 ,58.6 ,44.3 ,46.9 ,36.5 ,0.1336 ,35.3 ,35.3 ,3.09 ,25.5 ,0.01 ,0.01 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.00 ,0.58 ,0.60 ,""
2012/7/10 5:00,DS,-1.31 ,-0.003 ,37.5 ,36.5 ,36.6 ,36.1 ,36.1 ,36.2 ,36.1 ,,,,36.2 ,36.1 ,106.5 ,61.5 ,43.0 ,40.6 ,36.8 ,41.0 ,38.3 ,36.8 ,37.5 ,34.7 ,36.8 ,37.0 ,36.9 ,35.6 ,37.7 ,58.7 ,44.3 ,47.0 ,36.5 ,0.1337 ,35.3 ,35.3 ,3.09 ,25.5 ,0.01 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.97 ,0.58 ,0.60 ,""
2012/7/10 11:00,DS,-1.32 ,-0.003 ,37.5 ,36.5 ,36.6 ,36.1 ,36.1 ,36.1 ,36.1 ,,,,36.2 ,36.1 ,106.6 ,61.6 ,43.0 ,40.6 ,36.9 ,41.0 ,38.3 ,36.8 ,37.5 ,34.6 ,36.7 ,37.0 ,36.9 ,35.6 ,37.7 ,58.7 ,44.4 ,47.0 ,36.5 ,0.1338 ,35.3 ,35.3 ,3.09 ,25.5 ,0.01 ,0.00 ,14.0 ,22.0 ,,0.430 ,0.01 ,12.28 ,0.58 ,0.59 ,""
2012/7/10 17:00,DS,-1.28 ,-0.003 ,37.4 ,36.4 ,36.6 ,36.1 ,36.1 ,36.1 ,36.1 ,,,,36.3 ,36.2 ,106.1 ,61.5 ,43.1 ,40.7 ,36.8 ,41.0 ,38.4 ,36.8 ,37.6 ,34.7 ,36.8 ,37.0 ,36.9 ,35.6 ,37.7 ,58.8 ,44.3 ,47.0 ,36.5 ,0.1336 ,35.3 ,35.3 ,3.09 ,25.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.75 ,0.57 ,0.60 ,""
2012/7/10 23:00,DS,-1.29 ,-0.003 ,37.5 ,36.5 ,36.7 ,36.1 ,36.1 ,36.1 ,36.1 ,,,,36.2 ,36.1 ,106.3 ,61.5 ,43.2 ,40.7 ,36.9 ,41.2 ,38.5 ,36.9 ,37.6 ,34.7 ,36.8 ,37.0 ,37.0 ,35.6 ,37.7 ,58.8 ,44.4 ,47.1 ,36.6 ,0.1336 ,35.3 ,35.3 ,3.09 ,25.5 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.16 ,0.57 ,0.60 ,""
2012/7/11 5:00,DS,-1.28 ,-0.003 ,37.6 ,36.6 ,36.7 ,36.2 ,36.2 ,36.3 ,36.2 ,,,,36.3 ,36.3 ,106.1 ,61.6 ,43.2 ,40.8 ,36.9 ,41.2 ,38.5 ,36.9 ,37.6 ,34.7 ,36.8 ,37.0 ,37.0 ,35.7 ,37.8 ,59.0 ,44.4 ,47.1 ,36.6 ,0.1338 ,35.3 ,35.3 ,2.99 ,26.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,2.08 ,0.57 ,0.60 ,""
2012/7/11 11:00,DS,-1.28 ,-0.003 ,37.6 ,36.5 ,36.7 ,36.2 ,36.2 ,36.2 ,36.2 ,,,,36.3 ,36.3 ,106.2 ,61.5 ,43.3 ,40.8 ,36.9 ,41.2 ,38.5 ,36.9 ,37.6 ,34.7 ,36.8 ,37.0 ,37.0 ,35.7 ,37.7 ,59.0 ,44.4 ,47.0 ,36.6 ,0.1338 ,35.3 ,35.3 ,2.99 ,26.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.435 ,0.01 ,12.70 ,0.57 ,0.60 ,""
2012/7/11 17:00,DS,-1.27 ,-0.003 ,37.6 ,36.6 ,36.7 ,36.2 ,36.3 ,36.3 ,36.2 ,,,,36.4 ,36.3 ,106.0 ,61.6 ,43.4 ,40.9 ,37.0 ,41.5 ,38.7 ,37.0 ,37.7 ,34.9 ,36.9 ,37.1 ,37.1 ,35.7 ,37.8 ,59.2 ,44.4 ,47.0 ,36.7 ,0.1337 ,35.3 ,35.3 ,2.99 ,26.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.435 ,0.01 ,1.98 ,0.57 ,0.60 ,""
2012/7/11 23:00,DS,-1.26 ,-0.003 ,37.6 ,36.7 ,36.8 ,36.3 ,36.3 ,36.3 ,36.3 ,,,,36.4 ,36.3 ,105.9 ,61.7 ,43.5 ,41.0 ,37.0 ,41.6 ,38.7 ,37.0 ,37.8 ,34.9 ,36.9 ,37.2 ,37.2 ,35.8 ,37.9 ,59.2 ,44.4 ,47.1 ,36.7 ,0.1337 ,35.4 ,35.3 ,2.99 ,26.0 ,0.00 ,0.00 ,14.0 ,22.0 ,,0.440 ,0.01 ,1.61 ,0.57 ,0.60 ,""
